Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,350.53,276.51
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,602.94,481.46
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,840.15,663.01
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,863.24,677.65
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,883.02,690.66
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,895.55,699.65
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,904.52,706.22
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,907.2,708.59
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,906.28,708.56
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,897.55,702.59
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,885.37,694.29
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,865.0,680.33
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,841.52,664.15
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,807.9,640.91
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,771.84,615.63
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,725.06,580.9
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,682.6,548.85
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,619.97,501.29
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,557.96,452.61
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,473.73,384.53
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,393.37,315.77
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,278.87,213.72
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,159.95,21.79
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,60.0,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,13.04,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,26.39,15.48
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,34.1,23.62
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,64.28,35.43
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,109.72,62.33
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,163.04,102.56
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,216.84,148.18
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,274.83,198.76
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,333.2,250.0
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,392.8,301.61
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,340.74,267.46
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,236.46,186.25
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,220.14,172.95
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,194.39,151.72
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,148.67,115.02
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,102.55,77.73
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,178.29,138.45
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,269.88,210.25
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,221.37,171.77
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,183.46,141.53
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,309.22,241.8
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,446.88,347.85
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,546.3,425.42
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,632.44,492.18
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,524.25,408.8
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,379.36,296.33
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,228.69,179.09
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,78.9,58.35
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,494.44,397.01
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,840.97,653.61
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,807.02,628.53
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,770.63,604.04
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,726.19,572.08
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,675.45,534.86
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,611.4,488.74
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,548.0,441.16
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,460.37,371.49
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,376.72,301.14
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,263.14,202.05
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,147.58,37.28
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,53.37,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,13.18,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,25.78,14.95
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,40.19,28.77
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,63.48,42.99
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,94.69,65.6
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,128.15,92.32
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,162.18,120.86
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,197.44,150.64
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,231.52,179.39
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,262.03,204.82
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,278.03,218.8
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,290.07,228.86
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,314.33,247.8
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,338.68,266.48
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,513.68,406.79
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,696.57,549.23
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,733.89,574.06
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,768.07,597.1
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,800.63,619.78
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,830.34,640.35
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,609.2,475.89
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,318.04,245.87
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,323.81,251.27
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,329.73,256.15
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,534.65,418.57
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,726.68,564.29
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,716.02,556.96
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,703.05,549.19
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,487.31,385.21
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,259.52,204.1
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,362.3,289.77
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,460.6,369.24
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,427.22,343.2
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,393.28,316.9
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,352.16,285.64
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,311.03,253.24
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,367.14,298.13
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,401.94,322.19
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,293.13,226.85
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,181.76,65.06
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,68.78,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,3.94,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,7.9,0.77
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,14.5,6.97
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,21.11,12.22
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,27.74,17.95
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,34.37,23.61
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,40.57,28.81
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,46.78,33.93
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,86.65,67.05
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,126.95,99.91
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,137.76,108.45
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,148.76,117.16
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,170.23,134.12
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,192.67,151.73
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,205.19,161.54
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,218.0,171.58
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,267.42,210.54
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,310.67,244.13
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,294.79,231.29
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,277.78,217.69
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,239.48,187.16
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,213.89,166.53
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,233.02,181.96
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,252.88,197.87
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,242.87,190.1
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,232.77,182.34
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,259.14,204.04
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,270.1,213.65
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,245.79,194.6
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,205.64,162.9
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,174.36,138.05
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,143.28,112.99
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,126.69,99.63
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,110.22,86.19
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,93.62,72.71
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,76.91,58.88
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,59.36,44.08
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,41.39,28.73
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,25.42,14.81
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,11.43,0.0
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,5.91,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.5,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,7.02,0.07
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,12.3,5.05
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,17.58,9.23
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,23.32,14.2
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,29.06,19.1
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,34.38,23.55
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,39.69,27.95
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,58.78,43.81
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,77.9,59.51
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,92.69,71.45
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,107.66,83.4
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,121.0,93.92
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,134.51,104.5
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,86.08,64.91
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,38.89,26.27
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,107.61,82.02
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,180.05,139.71
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,231.67,181.03
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,299.87,235.02
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,233.11,182.12
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,179.72,139.33
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,222.72,174.12
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,284.03,223.0
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,295.83,232.79
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,308.04,243.03
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,225.01,177.29
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,132.99,103.01
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,110.89,85.34
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,88.97,67.64
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,238.02,192.45
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,371.07,301.46
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,334.4,272.03
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,298.12,242.84
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,259.64,211.92
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,221.49,180.53
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,267.83,219.48
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,305.92,248.77
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,210.71,164.82
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,101.68,48.74
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,35.15,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,13.42,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,28.14,17.44
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,36.19,25.96
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,63.11,36.84
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,108.4,63.71
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,160.75,103.11
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,117.93,82.15
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,36.15,25.05
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,41.03,29.11
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,45.91,33.06
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,26.45,16.61
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,7.05,0.26
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,7.93,0.98
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,8.82,1.69
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,78.86,59.44
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,151.71,118.09
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,154.71,120.0
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,157.77,122.13
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,299.36,235.3
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,456.3,354.74
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,512.32,396.54
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,585.84,450.44
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,559.07,429.0
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,513.59,395.02
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,449.73,346.84
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,367.13,284.2
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,255.32,198.82
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,134.94,103.68
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,140.62,108.74
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,146.91,113.81
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,142.24,110.63
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,137.86,107.7
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,121.4,94.73
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,104.93,81.57
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,88.22,68.11
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,71.4,54.27
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,54.38,39.99
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,37.03,25.21
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,23.36,13.33
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,10.55,0.53
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,5.46,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,3.07,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,6.14,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,10.97,4.05
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,15.82,7.97
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,21.11,12.67
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,26.41,17.32
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,31.72,21.93
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,37.04,26.49
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,60.11,46.31
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,83.22,65.97
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,131.73,106.93
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,182.36,149.23
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,148.43,120.51
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,113.32,90.73
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,95.61,75.69
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,77.98,60.72
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,97.97,77.36
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,118.36,94.17
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,142.81,114.45
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,167.94,135.19
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,161.72,129.97
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,155.43,124.77
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,173.81,140.16
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,192.85,156.07
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,180.3,145.75
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,167.68,135.41
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,117.16,93.7
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,69.05,53.37
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,129.06,104.77
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,196.04,161.49
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,149.5,122.34
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,103.75,83.49
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,91.32,73.11
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,78.88,62.59
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,66.42,52.03
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,53.93,41.26
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,41.49,30.31
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,29.98,20.07
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,19.37,10.56
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,8.78,0.01
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,4.55,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,10.56,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,21.16,12.19
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,36.73,27.17
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,52.31,39.79
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,69.69,55.09
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,87.47,70.48
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,104.7,85.06
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,122.8,100.29
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,73.38,57.84
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,22.03,13.48
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,91.33,72.97
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,162.52,132.79
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,217.23,178.16
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,271.93,223.1
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,322.37,264.51
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,386.23,316.23
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,261.69,214.21
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,135.17,108.14
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,129.24,103.35
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,123.28,98.37
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,122.96,97.92
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,122.65,97.51
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,205.65,166.81
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,311.28,252.75
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,335.03,271.85
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,359.41,291.65
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,294.52,239.18
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,213.71,173.15
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,193.05,156.56
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,172.4,139.71
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,190.73,155.95
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,225.32,185.42
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,202.92,167.09
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,180.62,148.77
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,154.73,127.23
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,117.97,96.12
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,90.64,72.3
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,63.5,48.38
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,41.32,28.81
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,17.63,6.29
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,9.1,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,14.59,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,28.92,18.57
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,38.92,28.74
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,66.87,42.28
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,109.71,67.11
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,162.22,106.45
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,133.68,96.79
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,66.28,51.04
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,75.16,58.38
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,84.1,65.62
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,211.52,170.27
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,356.57,286.78
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,389.86,313.15
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,423.74,339.95
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,560.61,450.28
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,712.27,569.08
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,755.85,600.35
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,797.46,629.33
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,831.75,653.92
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,863.12,676.46
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,889.58,694.18
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,912.8,709.65
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,928.03,720.96
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,939.62,729.93
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,944.85,733.16
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,946.36,733.99
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,939.09,729.48
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,928.17,722.6
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,913.11,713.31
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,894.59,701.65
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,862.8,679.98
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,828.26,656.85
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,785.11,626.01
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,740.02,593.22
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,679.85,549.35
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,625.92,508.62
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,550.13,448.25
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,476.81,387.16
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,370.01,295.88
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,268.6,180.63
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,104.63,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,12.98,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,25.73,15.91
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,38.36,28.15
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,62.93,41.25
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,101.54,66.48
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,143.86,99.69
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,179.12,132.92
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,208.22,160.68
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,237.86,186.86
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,261.03,206.8
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,306.84,243.52
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,352.06,279.1
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,488.4,385.49
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,636.8,497.69
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,685.61,533.78
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,732.41,568.22
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,714.29,552.01
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,667.24,514.86
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,776.15,594.54
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,872.97,658.39
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,893.44,668.66
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,910.02,677.07
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,923.72,682.77
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,933.76,685.66
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,727.83,543.75
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,474.81,358.06
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,588.56,445.31
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,701.14,524.99
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,641.64,482.0
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,565.08,428.93
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,682.16,517.92
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,780.62,586.68
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,730.22,555.04
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,678.64,523.34
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,614.34,481.19
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,550.41,437.09
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,468.79,375.68
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,390.14,312.82
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,288.51,227.97
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,195.02,132.93
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,69.1,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,15.29,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,29.61,19.21
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,45.65,34.56
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,66.07,48.58
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,94.03,69.7
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,124.6,94.28
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,154.54,119.05
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,186.13,145.35
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,213.35,168.36
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,239.83,190.18
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,307.54,244.06
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,382.48,303.56
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,501.92,398.19
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,628.67,497.29
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,677.41,533.81
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,724.27,568.2
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,766.85,597.03
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,806.88,623.72
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,839.87,646.94
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,869.69,667.98
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,893.78,683.78
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,914.33,697.2
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,929.19,707.9
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,940.34,716.23
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,945.31,720.77
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,946.53,722.92
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,940.15,718.7
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,930.12,712.15
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,890.35,685.21
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,838.36,649.66
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,831.25,646.47
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,819.56,639.65
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,773.21,607.71
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,725.32,574.22
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,667.27,533.26
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,614.67,494.83
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,536.08,433.66
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,460.48,372.07
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,358.62,285.76
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,265.01,187.49
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,101.41,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
