Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,764.0,51.0,1.6,19.0,269.0,661.14,524.31
2017,2,21,17,15,699.5,45.5,1.55,18.0,212.5,576.11,461.75
2017,2,21,17,30,635.0,40.0,1.5,17.0,156.0,494.53,397.45
2017,2,21,17,45,518.5,31.0,1.5,16.5,104.0,381.48,301.86
2017,2,21,18,0,402.0,22.0,1.5,16.0,52.0,275.5,176.93
2017,2,21,18,15,201.0,11.0,1.5,15.5,26.0,111.41,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,10.46,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,20.35,9.92
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,26.68,17.6
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,32.93,23.52
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,36.69,27.07
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,67.6,34.41
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,130.85,70.35
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,194.42,118.61
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,258.88,173.28
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,325.59,230.9
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,390.8,286.79
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,456.63,341.37
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,519.46,392.68
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,581.72,441.8
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,641.0,487.41
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,698.67,530.51
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,752.09,568.84
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,803.18,602.39
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,848.08,631.69
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,889.52,658.49
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,927.34,683.28
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,961.7,705.77
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,988.84,722.59
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,1012.06,736.95
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,1030.71,749.04
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,1045.29,758.69
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,1051.78,763.33
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,1054.08,765.53
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,1050.15,763.49
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,1042.13,759.04
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,1024.01,748.74
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,1002.18,736.23
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,974.88,719.81
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,944.29,701.21
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,913.11,681.25
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,869.88,653.06
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,816.89,619.92
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,762.51,584.94
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,695.37,540.07
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,628.63,493.59
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,543.3,431.96
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,467.98,372.88
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,356.91,280.23
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,254.25,167.57
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,97.98,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,13.19,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,23.9,13.07
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,32.45,22.55
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,40.72,30.28
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,45.19,34.45
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,75.2,42.43
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,131.36,74.1
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,196.51,123.85
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,258.52,176.58
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,323.48,233.04
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,387.53,288.49
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,453.11,343.7
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,515.72,395.73
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,577.1,445.22
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,635.86,491.67
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,693.62,536.17
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,746.48,575.43
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,797.23,610.87
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,844.64,642.81
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,889.67,672.81
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,927.18,698.53
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,961.27,721.9
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,988.73,739.27
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,1012.31,754.05
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,1029.81,766.02
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,1043.25,775.43
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,1048.95,779.81
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,1050.51,781.63
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,1045.58,778.18
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,1036.61,772.21
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,1018.43,760.59
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,996.57,746.68
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,967.51,728.33
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,944.9,714.44
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,902.21,686.87
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,857.18,657.84
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,802.95,622.98
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,747.44,586.29
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,681.78,539.96
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,612.43,489.17
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,525.83,424.4
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,443.54,357.8
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,331.1,262.51
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,228.62,155.61
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,85.75,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,15.46,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,26.68,15.62
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,36.26,25.86
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,43.99,33.17
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,48.28,37.18
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,78.67,45.25
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,133.49,75.72
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,198.82,125.26
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,261.68,179.27
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,327.4,237.16
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,391.97,293.98
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,459.87,352.27
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,523.24,406.17
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,586.39,458.34
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,646.33,505.92
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,705.52,551.57
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,760.0,593.2
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,812.35,630.36
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,860.13,662.61
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,905.03,692.5
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,944.94,719.77
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,981.47,744.63
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,1011.92,764.14
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,1038.58,781.08
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,1058.54,795.92
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1074.36,808.15
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,1083.85,815.11
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,1089.05,819.41
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,1086.11,817.52
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,1078.92,813.01
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,1062.78,803.1
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,1042.71,790.72
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,1015.13,773.55
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,984.06,754.02
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,943.89,728.55
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,901.02,701.05
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,856.18,672.23
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,800.92,635.07
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,732.88,586.2
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,665.09,535.86
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,578.82,471.43
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,495.89,405.07
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,381.54,307.36
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,286.02,203.21
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,111.1,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,13.19,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,23.73,14.29
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,30.16,21.5
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,39.82,30.66
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,44.12,34.78
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,77.79,43.58
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,137.13,78.64
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,201.35,130.32
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,266.54,189.0
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,336.85,253.53
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,402.4,313.83
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,468.74,373.21
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,532.48,428.51
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,595.76,481.34
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,655.64,529.52
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,714.02,574.7
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,767.91,614.87
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,819.51,649.86
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,865.47,680.56
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,908.24,708.49
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,946.82,734.18
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,981.95,757.2
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,1010.2,774.2
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,1034.53,788.46
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,1052.41,799.4
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,1066.12,807.6
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,1073.28,811.97
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,1076.21,813.71
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,1071.21,810.36
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,1062.05,804.47
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,1043.11,792.22
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,1020.49,777.73
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,991.52,759.04
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,968.93,744.82
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,926.36,716.75
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,881.3,686.89
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,825.99,649.16
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,769.32,609.72
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,698.58,558.88
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,634.45,511.32
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,546.51,445.89
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,462.79,378.64
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,348.79,282.93
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,246.61,180.44
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,93.05,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,16.23,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,31.76,21.03
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,44.85,34.22
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,58.04,46.51
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,66.18,54.06
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,95.94,64.58
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,95.37,65.4
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,66.34,51.01
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,68.12,52.27
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,69.91,53.49
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,82.75,63.91
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,95.53,74.17
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,136.61,107.5
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,178.5,140.92
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,117.16,90.78
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,54.93,39.7
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,45.62,32.02
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,36.32,24.33
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,82.15,61.67
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,128.78,99.04
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,138.03,106.16
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,147.42,113.43
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,155.1,119.32
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,162.9,125.3
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,319.77,249.4
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,477.58,369.67
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,421.31,325.73
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,363.71,281.19
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,370.57,287.23
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,377.48,293.18
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,592.87,463.01
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,784.87,607.96
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,452.64,358.89
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,110.45,84.12
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,238.21,189.88
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,378.99,302.14
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,341.62,273.46
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,304.61,245.19
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,263.18,212.78
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,209.19,169.51
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,165.24,133.28
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,122.12,96.78
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,78.03,58.78
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,29.2,16.32
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,13.19,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,17.01,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,33.19,21.64
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,47.66,35.49
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,60.09,46.83
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,77.62,62.29
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,103.52,77.89
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,135.96,97.07
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,186.69,132.38
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,218.81,163.53
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,239.09,184.06
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,292.18,225.23
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,353.94,273.45
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,353.85,274.34
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,344.96,267.09
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,301.98,233.4
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,250.95,192.91
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,201.11,154.08
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,149.81,113.71
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,156.87,119.22
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,164.04,124.77
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,122.41,92.0
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,80.86,59.08
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,111.77,83.43
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,143.27,107.94
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,183.11,139.11
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,224.16,170.96
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,386.3,296.37
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,560.19,424.83
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,582.52,441.93
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,603.72,458.95
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,783.89,594.63
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,928.7,697.1
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,897.51,676.44
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,863.6,655.18
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,820.42,626.38
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,775.35,596.05
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,718.91,557.5
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,661.86,517.77
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,591.39,466.2
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,518.68,410.93
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,434.02,346.85
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,354.78,283.72
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,254.79,200.72
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,165.66,119.13
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,55.55,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,7.46,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,14.95,6.62
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,27.76,18.13
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,40.61,29.52
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,53.87,41.2
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,67.08,50.21
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,81.3,61.72
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,95.67,73.17
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,140.01,107.98
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,186.27,144.03
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,222.9,172.27
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,262.72,202.98
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,340.04,263.06
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,431.93,334.48
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,435.14,336.31
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,435.67,335.49
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,474.41,365.06
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,514.72,395.53
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,547.85,420.55
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,592.15,453.58
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,513.26,393.09
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,424.96,324.72
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,406.73,310.31
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,387.35,294.93
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,333.98,254.38
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,265.19,201.76
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,219.05,166.07
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,172.94,130.19
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,169.52,127.95
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,166.12,125.71
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,202.64,154.61
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,240.76,184.59
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,242.7,186.89
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,244.79,189.4
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,389.47,305.56
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,510.26,399.89
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,464.28,365.43
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,419.1,331.72
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,376.52,299.3
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,333.51,265.76
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,276.01,220.77
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,220.56,175.69
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,150.47,117.1
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,94.11,66.3
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,34.37,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,15.98,0.0
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,30.19,19.75
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,46.67,35.05
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,61.63,48.64
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,73.67,59.5
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,99.51,69.56
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,144.43,103.77
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,180.85,135.87
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,235.33,170.2
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,331.64,244.25
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,398.04,303.55
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,462.83,360.32
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,525.46,414.55
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,587.76,466.97
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,646.34,514.25
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,703.73,559.23
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,757.2,600.99
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,808.49,638.12
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,852.24,669.3
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,892.28,697.61
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,929.9,724.04
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,964.24,748.02
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,993.56,766.89
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,1019.25,783.15
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,1037.9,797.32
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,1052.57,808.86
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,1060.97,815.3
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,1065.24,819.08
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,1061.55,816.8
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,1053.78,811.9
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,1036.77,800.73
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,1016.04,787.14
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,988.42,770.31
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,967.26,758.15
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,929.29,732.37
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,888.42,704.42
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,835.53,667.77
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,781.13,629.4
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,716.59,582.63
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,651.95,534.3
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,572.72,473.11
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,492.26,407.07
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,387.24,316.2
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,292.13,223.63
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,136.59,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,13.6,0.0
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,27.61,18.51
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,34.69,25.7
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,41.56,32.28
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,50.45,40.39
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,86.48,53.62
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,138.41,86.91
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,193.99,131.68
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,259.49,185.33
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,341.6,255.09
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,381.83,297.29
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,397.98,316.03
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,489.68,390.96
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,599.24,479.84
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,658.82,527.13
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,717.11,572.04
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,770.23,612.85
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,821.09,648.98
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,867.04,679.66
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,909.93,707.72
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,947.44,732.96
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,981.52,755.7
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,1009.4,772.92
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1033.41,787.47
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,1051.82,799.39
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,1066.17,808.67
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,1072.95,813.38
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,1075.55,815.51
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,1071.35,814.82
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,1063.04,811.57
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,1044.16,799.79
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,1021.61,785.71
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,1003.66,774.15
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,971.9,753.08
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,929.75,724.8
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,885.02,694.58
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,830.93,657.06
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,775.38,617.81
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,707.89,568.73
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,646.26,522.58
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,561.57,459.86
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,480.6,395.21
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,372.95,304.86
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,275.38,213.64
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,130.25,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,13.95,1.75
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,28.39,19.24
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,35.01,25.87
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,41.44,31.94
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,49.37,39.11
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,88.67,49.71
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,149.09,87.23
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,213.22,138.67
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,276.93,194.84
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,343.08,254.27
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,387.83,298.05
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,421.12,329.65
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,503.12,397.0
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,598.11,473.62
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,654.91,518.42
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,709.81,560.48
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,614.39,484.51
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,465.98,365.0
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,482.52,377.16
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,498.44,388.16
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,476.12,370.73
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,462.13,359.55
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,556.84,432.97
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,642.13,497.92
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,801.48,618.97
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,942.46,722.89
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,749.3,579.08
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,523.95,406.8
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,561.66,438.1
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,598.4,467.41
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,437.71,344.63
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,243.31,191.32
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,451.21,361.46
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,637.28,507.33
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,577.63,461.71
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,518.67,417.32
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,510.34,413.84
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,514.33,418.92
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,437.63,359.27
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,380.54,313.69
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,395.07,326.93
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,388.86,321.42
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,289.63,236.53
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,200.6,155.01
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,96.32,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
