Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,5.7,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,11.42,4.3
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,20.23,12.46
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,29.07,20.58
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,38.8,29.45
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,48.56,36.37
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,56.11,42.68
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,63.67,48.88
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,62.35,47.59
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,61.03,46.31
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,44.19,31.85
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,27.38,17.52
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,98.41,76.86
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,169.39,134.9
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,130.34,102.65
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,90.57,69.81
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,75.9,57.62
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,61.23,45.41
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,67.92,50.91
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,74.62,56.4
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,88.54,67.82
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,102.61,79.33
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,113.15,87.76
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,123.78,96.25
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,117.89,91.48
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,111.97,86.72
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,100.49,77.42
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,89.01,68.11
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,90.36,69.32
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,91.73,70.56
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,100.12,77.6
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,108.7,84.82
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,91.35,70.82
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,74.41,57.05
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,42.41,30.32
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,10.57,3.37
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,22.03,13.2
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,33.51,23.08
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,28.63,18.97
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,23.77,14.83
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,18.91,10.63
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,14.06,6.39
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,9.65,2.5
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,5.26,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.63,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,16.44,5.34
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,34.2,23.92
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,40.85,30.48
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,47.36,36.56
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,51.43,40.23
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,89.17,51.38
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,144.65,86.54
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,203.87,133.73
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,174.58,126.63
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,102.02,79.06
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,140.48,109.99
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,179.87,141.05
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,210.42,164.7
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,242.29,189.2
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,235.08,182.89
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,226.88,175.89
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,195.81,151.35
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,163.89,126.04
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,166.15,127.54
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,168.43,129.03
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,220.41,169.74
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,273.94,211.11
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,350.78,269.8
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,419.46,321.28
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,473.4,362.56
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,545.53,416.7
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,389.88,300.13
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,236.2,181.52
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,327.83,253.55
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,408.75,315.78
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,285.01,220.92
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,153.16,117.28
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,543.88,430.92
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,869.69,669.09
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,631.82,494.13
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,382.68,301.5
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,526.36,419.55
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,660.55,524.01
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,582.87,465.87
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,513.81,413.38
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,430.45,348.33
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,352.28,284.84
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,253.71,202.58
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,155.02,117.41
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,74.23,3.99
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,9.1,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,21.57,9.49
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,34.87,24.03
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,42.84,31.58
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,48.85,37.09
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,52.84,40.61
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,91.58,52.0
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,104.26,66.95
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,80.92,61.24
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,128.7,99.41
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,177.99,138.25
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,204.1,158.34
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,232.98,180.54
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,252.54,195.27
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,272.4,210.08
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,224.0,171.81
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,175.05,132.97
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,252.45,193.22
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,341.06,261.03
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,464.12,356.03
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,587.82,449.67
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,766.16,588.25
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,929.2,706.76
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,954.64,722.37
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,976.44,736.05
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,992.33,746.68
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,1004.44,754.83
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,1007.53,757.2
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,1017.84,764.76
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,881.57,669.73
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,713.94,544.04
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,849.91,649.78
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,960.25,728.32
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,793.75,611.85
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,618.15,480.2
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,674.87,526.55
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,705.98,552.96
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,710.18,558.18
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,700.72,553.39
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,625.45,499.07
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,552.05,444.5
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,468.08,379.06
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,386.46,312.78
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,277.33,221.09
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,170.28,128.76
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,81.49,13.86
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,8.19,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,25.98,13.45
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,43.77,31.56
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,55.89,42.73
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,68.2,53.69
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,75.9,60.48
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,112.4,73.31
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,165.28,110.75
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,214.22,151.05
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,264.26,192.15
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,316.75,235.61
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,364.23,274.15
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,415.84,315.42
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,295.27,227.77
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,137.24,104.3
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,77.19,56.67
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,16.81,7.99
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,53.66,37.72
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,90.68,67.23
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,314.37,243.85
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,542.57,414.83
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,531.69,405.4
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,518.34,395.13
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,570.11,435.03
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,623.53,475.76
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,621.46,475.28
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,618.13,474.18
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,577.72,444.35
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,535.69,413.1
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,622.01,481.66
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,725.43,560.77
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,517.23,404.15
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,310.82,242.46
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,581.37,461.95
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,831.07,652.69
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,799.13,629.54
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,764.06,605.58
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,581.07,468.07
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,388.35,315.52
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,341.9,279.79
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,296.7,243.71
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,245.44,201.77
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,195.53,159.73
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,141.88,113.36
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,89.93,67.36
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,42.79,9.0
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,10.91,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,24.24,13.31
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,38.57,28.1
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,47.77,36.86
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,58.53,46.7
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,69.54,56.48
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,91.16,71.92
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,108.08,85.71
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,125.2,99.42
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,140.42,111.24
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,156.11,123.32
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,213.45,168.15
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,277.63,217.78
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,308.36,241.46
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,340.3,265.95
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,363.67,283.18
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,387.24,300.37
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,575.86,446.74
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,777.06,594.56
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,724.75,550.52
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,642.2,485.63
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,650.14,490.69
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,655.81,493.43
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,807.54,605.42
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,960.22,710.17
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,974.7,718.46
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,985.62,725.9
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,775.58,579.55
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,532.46,400.4
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,519.91,393.27
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,506.57,384.25
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,335.44,257.53
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,173.71,132.49
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,169.08,129.76
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,164.6,126.81
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,195.22,152.0
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,242.82,190.29
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,155.0,121.0
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,85.77,65.1
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,73.08,54.97
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,60.38,44.63
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,228.78,186.63
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,369.13,297.13
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,275.34,218.9
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,190.91,146.18
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,86.61,30.12
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.82,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.58,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,11.41,4.2
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,17.14,9.39
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,22.88,14.53
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,29.51,20.35
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,36.15,24.75
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,87.61,66.96
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,137.26,106.6
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,173.94,134.75
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,217.35,168.4
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,237.85,184.24
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,257.96,199.52
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,295.93,228.72
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,336.42,259.66
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,383.42,294.81
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,430.4,329.52
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,471.32,360.06
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,514.25,391.84
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,471.48,358.3
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,412.6,312.8
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,418.47,317.17
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,423.98,321.08
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,415.24,314.49
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,405.73,307.4
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,363.01,276.04
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,303.54,231.73
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,390.96,298.93
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,465.09,354.81
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,530.84,404.71
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,578.09,440.84
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,646.02,492.89
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,692.04,528.98
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,730.33,559.3
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,747.06,574.58
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,751.17,579.78
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,757.25,584.67
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,515.78,406.84
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,253.56,200.91
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,220.82,176.09
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,188.32,150.21
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,152.87,121.59
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,117.86,92.58
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,80.94,61.26
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,39.29,25.89
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,17.84,2.8
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,14.55,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,27.99,16.79
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,41.3,29.88
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,54.36,41.73
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,66.85,52.81
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,75.82,60.53
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,112.1,74.55
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,153.02,95.42
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,212.18,136.34
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,272.69,191.28
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,318.39,233.0
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,369.7,275.06
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,420.81,315.66
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,439.3,331.61
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,445.23,336.42
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,503.54,379.42
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,567.15,425.27
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,543.96,407.11
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,502.7,375.87
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,629.79,470.5
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,771.57,571.4
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,800.89,591.28
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,828.79,611.13
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,849.36,624.44
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,866.64,635.6
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,801.27,589.43
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,718.71,531.4
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,680.09,505.08
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,621.71,464.5
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,712.99,533.85
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,801.01,598.88
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,704.64,530.81
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,625.88,474.56
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,539.61,414.12
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,472.77,365.99
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,483.23,377.03
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,507.38,397.55
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,412.77,326.75
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,338.43,269.84
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,299.8,240.4
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,261.4,210.31
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,217.26,175.02
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,173.8,139.24
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,128.95,101.2
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,85.05,63.08
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,41.16,16.14
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.87,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.07,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.26,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,7.9,1.35
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,10.54,3.73
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,13.63,6.49
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,16.72,8.59
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,37.93,26.45
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,59.23,44.1
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,42.84,30.26
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,26.48,16.51
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,29.15,18.63
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,31.82,20.73
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,108.87,83.69
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,185.89,145.25
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,231.22,180.52
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,278.22,216.66
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,257.24,199.94
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,235.12,182.42
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,270.14,209.29
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,306.19,236.54
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,317.09,244.69
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,340.61,262.49
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,257.26,198.46
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,186.03,143.0
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,165.8,127.44
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,145.42,111.54
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,168.34,129.92
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,191.75,148.59
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,142.8,109.84
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,94.52,71.24
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,85.73,64.32
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,77.16,57.52
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,90.83,68.91
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,105.15,80.89
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,89.16,68.05
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,73.49,55.41
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,82.06,62.82
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,91.63,71.1
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,78.47,60.36
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,65.29,49.5
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,52.12,38.54
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,39.71,28.01
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,28.64,18.41
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,17.6,8.74
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,8.78,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,8.19,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,14.74,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,31.83,21.51
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,47.44,36.89
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,57.44,46.49
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,67.1,55.45
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,53.65,43.3
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,53.89,41.37
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,63.22,49.32
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,72.58,57.19
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,100.87,81.18
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,129.27,104.95
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,140.76,114.06
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,152.39,123.23
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,137.55,110.55
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,122.25,97.56
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,118.91,94.41
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,115.52,91.26
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,119.68,94.57
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,123.87,97.92
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,201.03,161.1
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,280.57,224.84
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,341.44,273.29
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,395.7,315.99
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,307.0,245.14
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,207.61,165.02
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,232.08,184.95
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,257.11,205.04
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,340.31,271.26
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,413.05,327.88
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,552.85,439.29
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,692.62,546.83
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,541.11,430.32
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,390.56,312.02
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,381.71,306.57
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,372.33,300.18
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,418.75,339.14
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,443.88,361.09
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,353.72,289.54
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,251.74,206.92
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,218.16,179.87
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,185.19,152.62
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,150.43,123.57
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,116.06,94.19
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,73.9,57.6
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,40.91,28.55
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,18.46,5.94
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,8.19,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,15.31,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,33.98,23.49
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,52.55,41.23
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,66.82,54.58
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,78.38,65.13
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,63.18,51.53
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,52.11,39.51
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,49.01,36.64
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,45.92,33.79
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,69.03,53.31
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,91.83,72.32
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,209.81,168.34
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,339.45,271.76
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,340.96,272.73
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,334.0,266.62
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,384.52,306.27
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,443.79,352.18
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,522.98,414.11
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,617.38,486.46
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,657.51,516.3
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,698.3,546.6
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,830.75,649.86
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,955.98,741.42
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,985.69,760.83
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,1012.13,778.55
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,1029.86,790.65
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,1043.73,800.23
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,929.53,718.49
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,782.07,605.87
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,930.04,720.23
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,1044.13,800.02
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,1032.65,790.24
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,1017.08,778.71
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,988.27,760.35
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,956.15,739.77
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,918.91,714.93
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,878.78,688.01
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,826.07,651.78
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,771.89,613.95
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,713.21,571.95
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,650.03,525.41
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,569.34,464.96
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,491.89,403.02
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,396.53,323.56
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,309.07,246.44
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,154.17,94.41
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
