Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,619.32,463.26
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,607.12,452.9
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,616.8,458.61
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,624.55,462.76
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,644.01,476.58
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,662.89,489.91
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,750.69,554.3
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,841.11,619.07
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,842.98,620.05
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,842.26,619.91
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,850.35,626.81
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,855.9,632.05
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,864.25,640.8
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,869.45,647.54
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,823.18,615.84
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,775.52,583.14
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,758.75,574.51
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,738.84,563.45
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,636.39,489.64
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,554.29,429.08
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,441.48,345.35
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,349.71,275.08
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,311.23,245.93
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,260.94,206.96
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,220.9,175.81
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,181.58,144.43
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,142.45,112.4
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,104.14,80.32
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,65.38,47.44
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,24.21,12.17
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,11.82,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,13.64,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,24.18,12.29
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,37.32,26.34
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,50.71,38.53
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,59.39,46.39
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,67.74,53.67
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,81.16,65.1
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,105.16,85.35
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,130.2,101.07
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,157.29,121.64
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,193.25,147.78
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,241.01,183.33
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,296.62,218.47
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,401.1,296.11
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,433.81,326.5
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,439.52,332.6
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,463.84,350.52
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,484.18,364.6
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,600.25,452.64
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,738.13,554.15
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,785.16,586.69
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,830.09,616.59
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,799.84,590.46
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,743.58,545.48
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,854.82,626.56
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,960.47,697.8
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,981.99,710.89
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,1000.01,722.51
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,1012.96,730.55
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,1022.2,736.36
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,1023.2,736.06
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,1020.42,733.56
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,1010.88,728.39
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,997.7,721.06
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,977.96,709.64
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,962.32,701.01
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,930.77,682.94
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,896.49,663.08
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,853.33,636.15
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,808.34,607.72
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,755.24,573.5
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,701.33,538.14
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,635.66,491.78
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,565.98,441.39
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,494.13,389.58
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,425.64,338.18
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,345.47,274.85
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,271.83,214.43
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,187.98,144.5
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,105.91,71.69
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,37.49,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,14.55,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,25.67,13.88
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,39.53,28.11
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,53.57,40.87
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,66.81,52.64
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,87.54,70.55
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,82.11,65.62
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,80.39,63.83
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,132.75,89.97
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,188.5,132.43
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,229.78,166.67
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,268.78,199.89
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,307.93,230.53
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,355.31,267.64
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,380.0,287.56
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,395.0,299.04
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,450.18,339.87
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,510.83,384.18
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,474.27,355.8
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,424.73,317.4
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,553.85,414.21
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,695.63,516.82
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,794.0,588.54
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,896.63,659.32
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,812.05,596.93
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,688.71,504.82
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,743.55,544.76
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,789.02,577.18
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,821.99,601.24
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,866.07,632.51
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,845.75,618.75
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,809.84,595.09
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,870.79,641.12
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,914.05,674.81
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,942.99,697.64
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,952.25,704.97
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,781.41,587.42
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,603.29,456.72
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,514.82,393.69
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,445.17,342.42
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,468.37,364.14
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,499.75,391.22
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,547.25,431.39
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,572.83,454.54
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,496.03,396.28
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,420.02,337.2
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,348.63,279.35
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,282.11,223.43
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,196.59,151.35
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,122.6,84.39
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,40.99,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.37,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.92
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,25.56,16.18
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,38.84,28.04
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,53.68,41.09
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,68.31,53.73
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,83.57,66.62
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,98.67,79.13
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,137.46,104.93
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,182.6,137.31
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,225.47,166.32
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,275.58,202.34
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,313.58,233.46
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,348.71,261.49
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,388.75,292.0
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,425.02,318.97
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,447.13,335.51
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,466.23,349.33
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,529.57,396.12
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,599.26,446.78
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,421.56,317.65
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,219.02,164.16
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,366.39,275.16
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,517.04,383.4
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,529.74,391.76
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,542.17,400.58
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,648.84,478.49
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,760.72,557.7
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,770.51,564.52
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,778.61,570.93
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,741.5,545.18
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,686.58,507.37
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,662.01,491.86
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,636.23,475.2
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,595.18,446.45
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,553.57,417.11
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,643.19,486.26
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,724.21,547.42
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,685.55,520.96
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,629.66,482.97
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,639.83,494.09
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,627.2,488.58
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,568.61,446.06
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,511.42,403.84
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,447.0,355.83
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,385.03,308.04
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,329.44,263.63
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,275.56,218.58
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,191.9,148.15
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,110.13,76.3
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,39.59,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,13.64,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,25.63,14.72
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,45.54,33.38
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,63.27,49.32
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,78.46,62.86
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,93.29,75.77
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,110.69,90.41
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,127.41,104.15
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,154.64,117.39
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,184.24,139.44
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,212.32,161.73
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,232.16,177.65
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,258.42,197.62
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,285.04,217.6
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,236.69,180.58
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,181.92,138.1
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,317.39,241.85
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,465.31,351.15
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,459.01,344.79
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,446.0,333.96
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,454.8,340.1
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,462.71,345.45
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,336.45,252.98
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,200.29,150.42
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,195.17,146.76
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,189.9,142.73
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,262.35,197.73
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,336.55,252.81
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,233.2,175.38
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,130.37,96.77
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,130.88,97.41
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,131.38,97.89
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,127.22,94.95
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,123.06,92.0
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,84.08,61.51
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,46.11,31.45
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,61.19,43.73
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,76.29,56.04
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,100.99,75.95
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,126.85,96.75
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,174.57,135.76
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,237.31,186.16
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,271.34,215.02
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,312.72,249.01
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,263.08,210.02
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,216.36,172.85
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,162.79,129.31
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,120.99,94.36
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,75.65,56.12
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,28.6,16.34
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,13.55,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,13.89,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,27.2,16.45
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,46.05,34.18
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,62.77,49.33
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,78.87,63.62
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,94.55,77.16
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,108.32,88.71
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,127.38,104.51
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,150.85,116.64
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,177.1,135.96
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,217.79,165.2
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,260.84,196.75
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,286.89,217.57
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,310.59,236.0
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,362.47,274.43
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,420.54,317.17
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,485.95,366.02
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,564.76,424.29
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,575.12,429.79
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,576.69,428.58
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,562.23,417.16
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,543.71,402.58
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,623.0,459.36
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,714.32,522.32
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,795.65,578.64
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,876.61,633.78
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,943.9,680.98
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,1002.84,717.65
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,1015.19,725.16
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,1023.76,730.89
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,860.63,623.1
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,660.4,481.62
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,852.26,623.03
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,1004.56,725.48
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,979.4,708.96
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,951.15,692.35
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,910.72,667.25
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,862.34,636.82
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,836.26,621.57
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,805.9,603.15
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,753.99,570.51
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,701.26,536.78
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,638.03,493.65
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,575.66,449.31
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,499.08,393.23
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,432.26,342.49
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,349.05,276.97
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,273.59,215.41
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,192.86,148.34
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,113.55,79.79
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,51.37,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,14.19,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,28.0,17.19
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,40.16,28.92
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,51.89,39.56
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,60.11,46.89
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,68.0,53.66
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,71.46,56.42
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,73.46,57.83
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,122.55,85.13
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,150.74,116.03
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,147.92,113.3
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,143.64,109.52
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,201.18,153.19
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,265.51,201.29
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,313.42,236.38
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,365.55,274.35
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,419.02,313.68
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,480.28,358.38
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,526.54,391.12
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,577.06,426.47
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,613.83,452.54
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,651.12,478.85
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,771.44,567.41
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,895.87,653.4
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,926.33,672.54
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,953.68,690.42
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,863.04,626.56
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,745.46,539.86
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,889.09,645.77
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,1018.03,732.75
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,869.37,632.5
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,683.8,500.07
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,718.61,526.86
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,735.63,540.48
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,859.95,633.4
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,957.56,701.45
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,927.76,683.8
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,895.1,665.08
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,700.5,530.27
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,490.34,374.38
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,467.17,360.51
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,456.51,354.69
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,537.69,420.37
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,593.12,465.11
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,523.29,412.74
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,455.97,361.25
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,378.0,299.7
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,302.45,237.93
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,217.25,167.29
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,143.37,102.19
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,65.5,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.78,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,27.26,16.6
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,37.57,26.49
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,48.94,36.71
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,39.78,28.94
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,41.46,30.35
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,72.13,56.55
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,100.47,80.27
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,91.48,69.07
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,81.28,60.59
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,109.5,82.84
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,137.71,104.68
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,127.64,96.19
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,117.03,87.41
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,141.94,106.42
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,167.3,125.52
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,258.29,194.61
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,354.08,265.57
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,423.64,315.94
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,500.24,370.49
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,387.63,288.45
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,263.95,196.39
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,488.69,364.12
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,724.98,529.01
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,844.93,615.49
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,951.79,687.79
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,863.69,624.68
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,738.11,531.94
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,887.36,641.17
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,1009.78,722.96
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,1022.66,730.69
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,1019.55,729.34
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,1011.04,725.88
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,998.84,720.2
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,877.83,641.2
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,732.63,539.4
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,825.27,610.11
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,890.34,656.31
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,855.55,634.51
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,813.04,608.03
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,535.72,411.24
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,245.28,187.94
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,432.26,339.03
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,587.63,458.61
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,517.86,406.0
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,450.61,354.9
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,367.74,290.07
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,296.23,231.8
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,212.07,162.52
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,138.95,99.03
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,64.2,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.94,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,29.5,18.6
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,40.86,29.34
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,51.84,39.23
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,66.31,51.85
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,88.22,70.57
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,103.62,83.38
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,118.89,95.83
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,143.58,105.22
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,197.07,137.52
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,228.4,154.23
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,285.15,195.13
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,307.17,225.28
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,299.44,226.77
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,356.26,268.85
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,425.51,320.09
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,513.09,386.52
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,629.64,474.41
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,625.99,468.49
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,595.86,442.23
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,471.01,351.23
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,323.66,240.65
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,449.99,334.2
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,585.69,430.93
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,771.55,569.53
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,952.53,695.85
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,975.46,709.92
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,994.99,722.81
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,824.29,604.41
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,613.85,449.77
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,602.63,442.27
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,590.34,433.26
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,665.88,489.82
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,755.53,554.43
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,870.2,639.94
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,958.46,701.63
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,928.55,683.73
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,895.74,664.56
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,856.0,639.22
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,819.01,615.62
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,768.28,582.81
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,716.53,548.82
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,655.83,506.83
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,595.57,463.56
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,525.94,412.19
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,458.79,361.08
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,379.41,298.69
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,302.97,236.61
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,218.54,167.21
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,145.26,103.83
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,67.25,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,17.48,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,34.02,23.0
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,50.82,38.77
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,67.13,53.7
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,71.49,57.82
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,78.69,64.19
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,80.88,65.97
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,82.8,67.44
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,114.15,90.14
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,145.97,115.89
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,144.93,114.49
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,142.9,112.35
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,143.41,112.42
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,143.7,112.35
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,142.36,110.77
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,140.95,109.19
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,201.5,157.07
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,263.14,204.88
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,351.42,272.91
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,445.64,343.98
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,344.23,266.23
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,233.01,179.69
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,248.01,191.08
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,263.19,202.35
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,358.58,275.62
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,451.77,345.7
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,483.41,369.43
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,515.72,393.75
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,557.13,425.42
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,613.29,467.47
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,494.66,378.66
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,388.51,297.72
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,441.84,340.23
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,495.62,382.51
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,482.75,373.67
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,469.27,364.58
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,351.15,274.24
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,222.34,173.22
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,168.32,130.81
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,115.22,88.37
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,151.62,118.66
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,189.73,150.32
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,145.03,114.28
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,101.19,78.49
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,289.18,238.64
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,438.21,360.65
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,362.29,297.45
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,292.06,237.64
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,210.06,166.8
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,138.52,102.76
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,65.14,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,14.94,0.54
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,31.06,21.22
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,40.06,30.09
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,48.69,38.14
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,53.44,42.42
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,58.02,46.33
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,60.73,48.42
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,63.29,50.31
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,113.22,64.15
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,178.55,107.65
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,239.31,156.74
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,302.55,211.64
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,364.93,266.82
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,428.31,321.99
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,493.34,376.92
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,554.73,427.34
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,612.8,473.42
