Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,669.72,516.97
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,723.66,557.08
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,775.87,594.69
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,823.2,627.8
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,867.97,658.01
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,908.78,683.99
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,946.6,707.64
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,978.6,728.55
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1007.19,747.15
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1031.32,761.59
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1051.76,773.63
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1064.94,782.15
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1074.11,788.22
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1078.22,791.48
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1078.24,792.26
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,1071.19,788.24
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,1060.14,781.8
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,1040.3,770.07
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,1016.85,756.07
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,987.87,737.79
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,965.1,723.78
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,925.05,698.3
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,882.38,670.95
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,832.01,638.68
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,780.07,604.81
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,718.87,562.7
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,660.96,522.17
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,590.22,470.36
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,521.51,417.76
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,440.8,353.87
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,365.31,291.52
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,272.42,213.97
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,190.92,142.0
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,89.12,10.43
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.71,2.38
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,31.14,21.28
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,42.57,32.14
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,51.92,40.74
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,49.54,38.64
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,47.85,36.97
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,59.66,47.1
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,70.8,56.42
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,119.83,70.09
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,177.77,107.45
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,237.57,154.79
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,299.18,206.58
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,364.36,261.65
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,425.52,312.64
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,484.93,361.0
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,544.26,407.58
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,601.13,450.95
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,657.19,492.3
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,709.56,529.71
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,760.08,564.76
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,806.68,597.83
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,851.02,627.69
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,884.6,648.75
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,922.32,672.51
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,952.5,692.54
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,979.46,710.57
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,1000.17,723.63
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1017.27,734.47
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,1029.39,742.86
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,1037.74,749.0
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,1050.95,758.85
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,1047.79,758.27
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,1038.12,753.37
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,1024.66,746.17
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,1004.58,734.75
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,981.05,721.14
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,950.31,703.51
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,916.62,683.84
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,870.86,654.75
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,822.69,623.72
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,779.76,595.94
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,731.58,564.02
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,670.8,521.47
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,610.35,477.44
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,539.26,425.85
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,470.61,374.24
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,393.38,313.4
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,318.65,252.36
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,233.24,181.66
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,159.03,117.31
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,74.76,14.26
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,18.75,5.05
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,36.44,25.21
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,48.57,36.56
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,61.1,47.88
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,68.99,54.86
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,76.55,61.3
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,71.95,56.93
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,74.87,59.0
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,85.14,64.33
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,95.48,72.32
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,119.13,90.7
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,142.97,108.89
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,160.9,122.35
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,179.37,136.14
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,235.21,178.57
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,289.17,218.95
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,289.7,218.59
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,290.53,218.5
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,330.01,247.46
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,372.52,278.27
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,425.12,316.34
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,480.4,355.81
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,570.89,421.45
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,663.14,486.97
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,735.59,539.34
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,811.61,593.51
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,824.54,600.75
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,835.21,606.72
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,926.96,674.87
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,1008.93,731.27
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,1010.37,732.33
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,1008.09,731.56
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,835.15,612.62
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,630.04,463.36
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,806.74,596.41
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,947.32,696.72
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,916.66,676.41
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,883.31,655.22
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,840.83,627.69
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,796.61,598.77
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,745.68,565.77
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,693.9,531.6
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,633.17,489.35
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,572.96,446.4
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,498.71,391.51
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,433.67,341.82
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,358.75,282.82
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,289.47,226.36
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,208.56,159.8
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,137.73,99.63
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,59.81,14.22
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,20.86,7.19
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,39.97,27.67
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,60.22,45.71
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,78.28,61.55
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,92.62,73.85
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,106.43,85.35
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,111.08,88.86
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,108.75,86.42
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,150.09,98.71
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,198.53,129.62
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,244.43,162.98
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,296.01,203.75
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,351.59,249.95
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,409.18,297.31
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,465.41,342.8
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,527.78,391.99
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,584.03,436.41
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,639.9,479.6
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,694.58,520.52
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,746.53,558.81
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,793.33,592.86
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,837.99,623.87
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,880.96,652.29
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,921.74,679.02
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,953.86,700.49
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,982.81,719.84
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,1007.54,736.38
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1028.79,750.67
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,1043.94,760.71
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1055.25,768.33
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,1059.18,771.2
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,1059.15,771.63
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,1052.19,769.22
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,1041.34,764.39
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,1024.57,754.45
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,1004.06,742.11
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,974.41,724.87
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,951.13,711.97
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,909.19,686.32
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,864.94,658.78
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,813.21,624.86
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,760.14,589.48
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,699.49,548.04
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,635.81,503.08
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,564.48,450.44
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,495.48,397.69
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,413.8,332.14
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,337.88,269.04
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,246.26,192.29
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,169.95,125.9
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,80.1,26.37
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,7.28,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,19.99,8.11
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,33.31,23.39
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,42.69,32.32
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,53.08,41.8
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,57.98,46.22
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,62.68,50.25
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,66.95,53.67
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,70.92,56.71
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,121.18,71.26
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,177.74,108.48
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,236.48,155.6
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,296.8,206.76
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,360.74,261.25
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,420.64,311.67
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,478.91,358.87
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,536.74,403.83
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,591.79,445.99
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,646.02,486.14
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,697.34,522.91
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,747.04,557.45
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,792.83,589.33
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,836.47,618.22
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,876.49,644.34
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,905.75,663.19
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,936.41,682.69
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,964.03,700.12
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,986.71,714.66
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,1006.01,727.07
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,1017.87,735.9
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,1026.01,742.48
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,952.05,693.34
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,850.15,619.57
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,869.21,635.33
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,884.88,648.19
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,877.95,645.8
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,867.17,641.11
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,896.08,665.59
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,904.44,674.06
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,869.02,651.54
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,825.91,623.77
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,772.06,588.23
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,716.47,551.19
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,659.15,511.32
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,602.46,470.06
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,532.83,419.19
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,465.61,368.46
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,382.71,303.24
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,311.19,244.77
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,228.52,176.7
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,156.57,115.27
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,75.04,28.26
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.64,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,22.87,10.32
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,40.99,28.96
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,57.89,44.1
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,75.21,59.23
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,90.16,72.06
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,106.55,85.77
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,116.68,93.91
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,133.04,107.08
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,146.01,111.55
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,158.52,120.75
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,165.66,125.53
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,172.21,129.86
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,262.04,191.18
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,409.19,298.74
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,461.21,340.1
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,515.84,382.82
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,567.95,422.64
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,619.89,461.28
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,669.51,497.68
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,718.96,533.21
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,763.13,564.97
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,805.56,595.05
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,841.77,619.28
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,875.36,641.1
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,905.08,660.85
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,931.99,678.71
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,951.72,690.37
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,968.13,699.88
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,979.6,707.39
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,987.58,712.72
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,986.13,712.3
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,981.16,709.75
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,970.16,703.05
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,955.83,694.29
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,930.18,678.1
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,901.8,660.17
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,795.72,586.34
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,684.02,507.06
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,722.17,538.0
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,736.91,552.22
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,684.88,517.55
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,632.71,482.3
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,569.79,438.17
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,508.63,394.2
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,442.4,345.89
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,368.2,289.93
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,296.47,233.28
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,230.46,179.63
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,161.35,122.58
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,98.58,70.21
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,42.43,15.21
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,10.1,1.59
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,19.36,10.63
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,35.29,24.6
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,50.73,38.08
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,66.93,52.0
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,82.95,65.48
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,99.53,79.19
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,115.92,92.5
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,150.59,114.06
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,196.3,147.24
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,227.1,169.28
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,268.87,200.38
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,316.0,235.26
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,365.63,272.53
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,335.63,251.64
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,289.15,216.62
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,385.79,289.25
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,495.76,370.83
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,476.05,354.78
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,448.67,332.91
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,555.91,412.92
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,675.14,499.71
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,699.32,515.93
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,723.21,532.1
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,695.27,509.49
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,653.71,477.39
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,620.17,451.96
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,572.33,416.56
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,628.67,457.0
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,673.64,488.87
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,687.63,499.1
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,715.11,518.44
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,734.95,533.15
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,752.43,546.51
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,722.92,526.69
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,691.97,506.08
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,656.97,483.25
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,620.9,459.49
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,585.41,435.38
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,548.84,410.32
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,459.28,346.37
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,388.05,294.44
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,276.41,210.58
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,173.32,131.05
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,144.24,109.29
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,115.98,87.5
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,89.0,66.23
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,62.02,44.56
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,40.05,26.67
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,19.37,9.63
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,9.66,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.1,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,26.01,14.28
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,43.12,31.96
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,52.53,41.1
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,62.42,50.33
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,69.57,56.84
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,76.42,62.89
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,75.19,61.49
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,72.76,59.0
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,126.11,75.16
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,183.66,114.12
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,245.52,163.79
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,305.91,215.71
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,367.94,271.01
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,431.0,326.4
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,495.98,381.9
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,557.97,433.65
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,616.94,481.47
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,674.82,526.95
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,729.56,567.87
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,782.68,606.34
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,830.33,640.18
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,875.38,671.43
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,914.69,697.26
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,950.51,720.43
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,982.29,741.83
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1010.68,760.85
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1033.66,774.97
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1052.91,786.57
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1066.34,795.17
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1075.77,801.18
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,1078.17,801.38
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,1076.5,799.03
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,1068.25,793.67
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1056.02,785.82
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,1036.6,773.28
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,1013.6,758.49
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,984.11,738.62
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,960.7,723.0
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,920.52,696.3
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,877.82,668.16
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,827.57,635.42
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,775.75,601.12
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,714.89,558.59
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,657.53,517.95
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,587.47,466.09
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,519.33,413.94
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,439.86,350.35
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,365.5,288.7
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,276.88,215.94
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,198.55,148.88
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,93.3,47.55
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,11.82,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,22.34,11.9
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,35.5,25.41
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,42.57,32.17
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,49.38,38.39
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,53.32,41.81
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,57.1,44.91
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,59.09,46.24
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,61.48,47.84
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,123.42,68.93
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,182.45,107.76
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,242.8,156.03
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,305.11,209.0
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,366.69,262.37
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,433.1,318.52
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,492.73,368.25
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,551.95,416.09
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,608.72,460.42
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,664.28,502.37
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,716.35,540.46
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,766.5,576.04
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,812.59,606.77
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,856.18,634.45
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,896.12,659.27
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,933.3,681.95
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,964.48,701.48
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,992.33,718.91
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,1014.36,731.72
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,1032.71,742.18
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,1046.28,750.58
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,1055.94,756.57
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,1058.15,756.7
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1056.34,754.44
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,1048.56,749.75
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,1036.87,742.74
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,1018.48,731.89
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,996.54,718.87
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,967.7,702.57
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,935.73,684.19
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,904.22,664.68
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,861.34,637.47
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,811.64,605.9
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,760.43,572.87
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,700.06,532.0
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,643.16,492.83
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,574.89,445.1
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,508.55,396.87
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,430.57,336.98
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,357.66,278.68
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,271.33,208.94
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,195.0,144.52
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,91.94,48.55
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,12.73,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,23.46,12.94
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,37.13,26.56
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,45.39,34.28
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,53.3,41.37
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,57.39,44.86
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,61.32,48.02
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,63.8,49.82
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,67.24,52.37
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,121.2,67.88
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,184.5,110.39
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,242.59,156.29
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,302.63,206.53
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,361.85,257.01
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,421.97,307.36
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,480.87,354.83
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,539.34,400.21
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,596.04,443.49
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,650.0,483.49
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,700.18,518.53
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,748.26,550.95
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,792.67,582.1
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,834.77,609.94
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,873.12,633.84
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,908.85,655.83
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,939.14,675.5
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,966.34,693.19
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,987.01,705.58
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,1004.19,715.79
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,1015.9,723.79
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,1023.86,729.55
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,946.32,678.53
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,841.47,603.44
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,829.16,597.0
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,814.37,588.4
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,834.32,605.05
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,849.39,618.6
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,888.63,650.46
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,906.54,665.49
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,866.94,640.97
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,825.09,614.92
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,779.84,586.62
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,728.97,553.86
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,670.46,515.13
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,612.04,474.49
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,543.93,425.05
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,477.98,375.67
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,401.92,316.17
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,330.84,258.58
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,245.5,188.71
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,173.68,128.01
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,94.52,52.07
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,14.4,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.28,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,27.22,15.63
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,46.22,33.4
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,62.19,47.65
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,78.72,62.06
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,76.11,59.81
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,75.46,59.06
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,88.01,69.38
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,104.06,82.44
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,165.32,114.75
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,208.9,148.79
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,236.34,173.52
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,251.45,188.38
