Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,247.11,185.84
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,243.62,183.54
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,335.23,251.14
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,448.11,334.01
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,520.28,387.48
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,609.95,453.6
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,531.15,393.93
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,423.46,311.18
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,290.83,214.82
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,149.04,108.67
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,415.12,308.25
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,692.76,502.21
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,559.14,406.42
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,412.2,300.06
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,576.79,418.94
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,748.09,536.06
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,724.46,518.34
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,685.86,491.83
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,831.46,596.35
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,955.15,682.6
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,944.83,676.53
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,931.32,669.46
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,782.59,567.06
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,613.39,447.96
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,587.34,433.12
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,560.15,416.45
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,513.33,384.29
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,466.68,351.76
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,555.98,423.66
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,631.8,484.57
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,458.07,356.38
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,301.97,235.78
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,260.07,204.47
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,209.75,165.37
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,252.67,201.01
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,272.61,216.21
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,191.53,148.79
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,127.71,94.64
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,68.22,38.19
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.28,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.28,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.62,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.62,14.4
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,37.82,27.33
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,45.19,34.33
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,52.26,40.8
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,56.43,44.47
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,60.43,47.82
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,62.95,49.79
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,67.66,53.6
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,122.57,69.31
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,186.73,113.45
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,246.03,161.87
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,306.96,214.68
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,367.16,267.52
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,428.25,320.28
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,487.48,370.36
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,546.32,418.54
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,603.57,463.85
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,658.03,505.67
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,709.1,543.93
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,758.45,579.89
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,803.64,612.69
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,846.44,642.17
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,885.4,667.73
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,921.69,691.26
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,952.05,711.71
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,979.22,730.01
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,1001.72,744.02
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,1020.7,755.73
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,1033.09,764.64
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,1041.63,771.15
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,1045.3,774.55
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,1045.02,775.48
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,1036.85,770.9
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,1024.84,763.91
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,1003.97,751.37
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,990.08,743.7
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,961.1,725.06
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,929.06,704.37
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,889.72,678.81
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,847.92,651.33
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,799.06,619.31
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,748.75,585.75
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,694.35,548.56
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,636.26,507.34
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,568.9,455.94
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,503.37,404.59
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,426.79,343.24
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,355.0,283.71
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,270.9,213.11
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,196.33,148.6
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,109.7,66.53
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,22.99,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.73,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.4,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,26.15,15.91
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,38.54,28.02
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,48.13,36.89
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,55.51,43.51
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,59.53,46.91
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,63.38,50.0
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,66.13,52.02
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,71.59,56.3
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,126.27,71.37
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,190.58,115.0
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,250.03,162.6
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,311.37,214.66
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,371.33,266.16
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,432.24,317.54
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,492.01,366.73
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,551.59,414.14
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,609.09,459.22
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,663.88,501.03
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,714.97,538.18
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,764.21,572.95
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,809.45,603.51
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,852.31,630.47
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,891.38,654.78
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,927.71,677.05
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,958.53,696.59
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,986.21,714.05
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,1007.84,726.48
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,1025.92,736.68
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,1038.88,744.78
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,1048.02,750.59
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,1050.36,752.6
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,1048.77,752.32
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,1040.82,747.75
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,1029.05,740.92
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,1020.2,736.13
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,996.77,722.03
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,966.88,703.9
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,933.93,683.78
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,894.63,659.72
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,852.82,633.8
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,802.67,602.5
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,755.16,572.55
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,698.67,535.64
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,641.71,496.99
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,573.21,447.45
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,506.65,397.69
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,432.63,339.95
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,362.67,283.31
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,277.4,214.75
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,201.77,151.35
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,115.18,71.42
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,26.99,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,7.73,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.4,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,25.35,15.39
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,38.45,28.0
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,45.79,34.86
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,52.82,41.15
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,56.95,44.66
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,60.89,47.83
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,62.66,48.9
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,67.7,52.72
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,121.96,67.59
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,185.24,110.4
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,243.44,156.34
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,303.74,206.6
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,363.12,256.89
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,423.31,306.79
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,482.48,354.4
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,543.66,401.59
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,598.52,442.32
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,652.23,480.55
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,702.86,515.04
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,751.68,546.87
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,796.59,575.38
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,839.13,600.44
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,879.32,622.1
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,917.12,641.52
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,947.48,657.9
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,974.63,672.11
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,996.55,681.62
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,1014.91,688.86
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,1028.12,695.53
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,1037.49,700.09
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,1040.02,699.41
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,1038.62,696.68
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,1031.32,693.31
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,1020.2,687.95
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,999.29,677.03
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,975.12,664.36
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,956.48,659.5
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,924.86,646.32
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,887.03,627.55
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,846.72,606.54
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,798.23,580.01
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,748.25,551.62
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,693.62,517.97
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,635.67,480.5
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,568.92,434.48
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,503.92,387.95
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,429.48,331.7
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,359.51,276.66
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,276.86,211.42
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,203.38,150.72
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,107.67,67.16
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,12.73,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,8.19,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.19,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,26.12,16.01
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,39.26,28.49
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,46.13,34.96
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,52.75,40.93
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,56.89,44.42
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,60.84,47.58
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,62.26,48.35
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,67.51,52.34
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,128.44,72.1
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,186.08,110.25
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,244.52,156.43
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,304.86,206.81
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,364.98,257.81
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,425.9,308.54
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,487.45,358.39
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,544.62,403.5
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,599.99,445.71
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,654.22,485.67
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,704.63,521.9
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,753.18,555.83
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,797.39,586.34
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,839.15,613.68
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,873.98,635.23
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,905.32,654.36
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,934.77,673.24
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,961.18,690.13
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,981.59,702.08
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,998.57,711.9
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,1010.15,719.82
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,1018.04,725.55
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,1019.71,727.47
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,1017.61,727.15
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,1021.01,732.02
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,1008.84,726.94
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,989.31,715.81
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,966.44,702.57
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,936.29,684.53
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,903.23,664.51
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,853.31,633.13
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,806.6,603.56
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,765.51,578.26
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,718.42,548.22
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,666.19,513.99
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,612.77,478.0
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,544.62,428.2
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,477.5,377.56
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,403.76,319.75
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,331.44,261.15
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,253.03,196.41
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,183.83,137.63
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,100.58,63.93
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.82,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,7.73,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,14.9,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,32.22,20.97
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,48.2,35.93
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,63.48,49.7
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,78.27,62.74
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,78.28,62.67
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,80.61,64.43
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,90.46,72.39
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,103.21,82.63
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,156.28,103.73
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,204.63,139.57
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,256.54,184.41
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,290.81,215.47
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,335.13,249.64
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,383.39,286.77
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,396.68,298.36
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,404.47,304.38
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,458.87,345.03
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,516.39,387.67
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,503.55,376.81
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,481.02,358.61
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,517.71,385.39
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,555.91,412.87
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,609.49,451.07
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,670.07,493.56
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,706.25,519.28
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,742.71,545.19
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,747.32,547.04
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,749.96,547.73
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,765.59,559.2
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,779.7,569.61
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,725.32,531.4
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,655.05,482.25
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,625.86,462.41
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,595.65,441.54
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,579.86,431.47
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,562.94,420.55
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,531.44,398.82
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,499.34,376.53
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,472.95,358.56
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,445.63,339.73
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,502.13,386.24
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,534.59,414.57
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,338.05,264.27
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,149.25,113.91
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,127.03,96.95
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,105.13,79.77
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,84.75,63.57
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,64.24,46.92
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,45.67,31.57
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,27.33,16.27
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,14.96,5.2
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.73,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.64,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.02,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,25.01,15.05
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,42.03,30.53
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,61.78,48.06
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,81.27,65.09
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,95.84,77.53
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,112.58,91.51
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,82.3,65.26
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,45.93,33.87
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,61.92,45.05
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,77.97,57.73
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,85.85,63.71
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,93.65,69.58
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,147.48,111.49
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,201.46,152.76
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,213.44,161.31
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,225.51,169.93
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,242.71,182.75
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,260.25,195.78
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,278.98,209.24
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,298.05,222.85
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,278.34,207.95
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,257.87,192.53
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,183.14,135.78
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,107.12,77.42
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,214.94,159.75
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,324.85,241.61
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,188.63,139.72
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,52.64,35.39
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,199.17,148.28
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,350.06,260.93
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,330.31,246.28
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,310.27,231.75
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,437.4,328.47
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,568.56,425.92
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,355.14,268.94
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,153.64,114.61
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,171.15,128.63
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,189.01,142.75
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,208.5,158.35
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,228.38,174.3
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,147.96,112.25
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,70.83,51.36
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,74.81,54.79
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,79.19,58.52
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,67.23,49.17
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,55.66,40.0
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,135.69,106.16
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,203.18,159.74
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,143.05,109.9
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,86.16,62.63
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,45.05,26.84
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.55,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,15.83,7.44
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,27.32,17.83
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,41.94,30.77
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,55.93,43.0
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,70.93,55.86
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,85.78,68.33
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,83.12,65.71
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,80.05,62.73
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,90.32,67.78
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,100.63,75.65
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,92.63,68.85
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,84.24,61.84
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,90.76,66.68
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,97.32,71.51
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,114.06,84.27
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,130.92,97.0
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,277.99,209.53
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,431.45,323.53
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,335.77,251.64
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,230.78,171.94
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,350.62,262.02
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,474.95,352.89
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,513.87,380.41
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,559.21,412.47
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,517.76,382.19
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,478.35,353.29
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,398.66,294.89
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,307.24,227.19
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,375.13,277.6
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,435.17,321.53
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,310.46,230.34
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,178.51,131.62
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,180.46,133.63
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,182.42,135.55
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,188.2,140.18
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,194.06,144.91
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,211.97,159.25
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,230.26,173.97
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,287.65,218.99
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,333.14,254.71
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,260.49,199.64
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,179.42,137.0
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,227.87,177.14
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,263.64,207.01
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,225.43,177.21
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,188.98,148.42
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,151.93,118.54
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,115.8,88.94
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,75.76,55.98
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,43.42,29.2
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,22.99,11.4
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.55,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,6.82,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.06,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,33.82,22.29
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,53.61,40.17
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,60.78,46.83
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,72.0,56.62
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,89.7,71.78
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,107.21,86.5
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,119.97,96.79
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,135.46,109.17
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,173.78,123.96
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,215.09,152.68
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,195.24,143.41
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,154.26,116.94
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,140.36,105.91
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,125.58,94.15
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,129.09,96.5
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,132.64,98.87
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,130.35,96.73
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,128.0,94.59
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,176.39,131.43
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,225.52,168.19
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,256.24,190.61
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,287.48,213.22
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,355.67,262.76
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,423.92,311.34
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,428.41,314.33
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,432.58,317.37
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,389.55,285.9
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,335.0,246.05
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,370.57,272.18
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,396.56,291.06
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,369.36,271.57
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,328.23,242.02
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,516.02,382.01
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,691.22,507.6
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,755.58,556.05
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,829.2,610.43
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,582.42,436.06
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,329.81,247.72
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,455.58,346.28
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,572.93,434.97
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,314.57,243.13
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,71.73,51.68
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,266.84,209.88
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,430.39,336.85
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,368.27,288.62
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,301.4,236.8
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,258.96,203.59
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,218.07,170.53
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,155.34,119.3
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,97.34,71.51
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,46.4,28.43
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.55,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.73,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,9.55,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.5,1.81
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.96,17.91
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,40.49,29.54
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,47.29,35.87
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,53.81,41.69
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,57.89,45.18
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,61.76,48.35
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,63.48,49.47
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,70.71,55.27
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,123.88,68.95
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,186.02,111.53
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,243.11,157.35
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,302.33,207.75
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,360.91,258.32
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,420.29,308.72
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,481.54,359.24
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,538.43,405.03
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,592.5,447.17
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,645.43,487.08
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,694.65,523.27
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,742.0,557.11
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,785.75,586.88
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,827.12,613.2
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,865.45,637.39
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,901.23,659.65
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,930.82,679.0
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,957.31,696.32
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,978.25,708.55
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,995.73,718.55
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,1008.64,727.16
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,1017.8,733.47
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,1020.23,735.99
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,1018.83,736.21
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,1011.66,732.4
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,1000.75,726.31
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,984.65,717.33
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,965.0,706.09
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,937.79,689.14
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,916.29,676.09
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,878.26,652.17
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,837.83,626.51
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,791.0,596.83
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,742.64,565.64
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,685.95,528.01
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,631.97,491.1
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,567.64,443.69
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,504.89,396.1
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,431.43,338.77
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,362.34,282.98
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,282.36,218.11
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,210.94,158.18
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,127.63,86.34
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,52.14,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.28,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,10.46,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,18.08,3.56
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,29.5,19.29
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,42.21,31.08
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,48.95,37.26
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,55.41,42.92
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,59.42,46.32
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,63.23,49.41
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,65.24,50.76
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,73.02,56.97
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,126.3,70.35
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,188.67,112.74
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,246.01,158.25
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,305.36,208.07
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,364.29,258.14
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,424.03,308.0
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,481.77,355.09
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,541.63,402.16
