Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,596.1,443.62
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,649.44,482.83
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,699.17,518.46
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,747.19,551.87
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,791.9,581.48
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,834.27,607.61
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,872.39,630.55
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,907.94,651.54
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,938.11,670.19
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,965.21,686.83
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,987.28,698.84
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,1005.91,708.68
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,1018.99,716.54
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,1028.29,722.17
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,1031.32,724.54
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,1030.44,724.67
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,1023.24,721.03
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,1012.25,715.21
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,990.61,702.83
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,965.8,688.56
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,948.02,680.21
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,917.25,663.39
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,879.77,641.2
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,839.82,617.14
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,792.29,588.5
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,743.27,558.29
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,690.18,523.73
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,633.59,485.16
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,568.6,439.28
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,505.22,392.97
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,432.63,337.22
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,364.12,282.65
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,284.84,218.8
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,213.86,159.59
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,131.13,89.01
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,55.6,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,19.39,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,10.46,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,18.04,4.38
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,30.6,20.29
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,42.76,31.6
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,50.66,38.78
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,59.36,46.37
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,63.55,49.8
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,67.53,52.9
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,69.31,53.9
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,76.91,59.77
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,129.14,73.0
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,184.76,109.9
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,246.95,158.43
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,304.93,206.07
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,362.32,254.12
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,420.56,301.97
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,477.48,347.52
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,534.42,391.55
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,588.49,432.02
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,641.34,470.22
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,690.1,504.58
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,737.14,536.75
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,780.37,566.39
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,821.34,592.49
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,857.03,613.94
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,889.93,633.4
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,919.15,651.69
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,945.44,668.11
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,965.98,679.54
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,983.21,688.94
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,995.53,696.33
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,1004.22,701.59
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,1005.83,703.07
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,1003.7,702.42
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,911.8,644.64
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,795.8,565.18
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,887.98,633.16
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,958.34,679.96
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,930.11,664.1
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,898.93,647.07
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,861.27,624.36
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,821.27,599.93
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,774.26,571.67
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,729.47,544.41
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,673.55,507.92
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,617.51,469.5
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,552.76,423.88
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,489.7,377.95
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,418.94,323.99
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,352.21,271.26
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,274.6,209.32
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,203.16,150.46
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,126.82,85.91
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,55.09,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,19.04,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,11.37,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.64,5.93
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,31.02,20.49
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,42.06,30.72
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,50.05,37.92
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,56.06,43.13
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,59.63,46.11
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,63.03,48.82
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,94.53,75.35
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,133.48,107.56
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,174.09,122.72
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,216.23,152.15
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,250.45,181.67
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,281.18,208.18
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,329.28,242.99
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,379.78,280.11
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,439.07,323.29
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,529.13,390.87
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,584.2,432.56
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,635.96,470.74
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,683.62,504.91
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,729.43,536.81
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,772.09,565.66
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,812.41,590.9
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,849.67,614.06
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,884.63,635.52
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,913.57,654.27
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,939.5,671.1
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,960.49,683.41
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,978.13,693.63
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,989.36,700.97
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,996.89,706.11
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,951.77,676.64
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,881.36,624.97
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,944.97,673.56
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,978.84,696.22
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,884.95,636.63
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,770.0,556.42
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,772.87,563.04
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,770.71,565.66
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,743.39,549.22
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,712.8,530.43
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,702.02,526.76
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,679.27,514.55
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,608.52,464.42
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,534.68,411.06
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,473.55,367.24
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,415.05,323.87
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,350.65,274.0
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,290.2,225.66
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,223.25,171.24
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,162.97,121.09
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,86.65,58.06
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,16.55,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.19,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,9.1,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,17.12,4.89
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,37.94,26.1
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,57.89,43.96
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,74.25,58.46
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,91.23,73.14
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,81.54,64.69
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,72.67,56.85
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,92.26,73.17
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,111.56,88.97
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,134.78,102.84
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,158.76,120.98
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,178.54,135.66
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,199.0,150.8
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,184.06,139.06
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,167.37,125.99
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,156.57,117.2
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,145.27,108.06
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,148.67,110.31
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,152.12,112.59
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,174.77,129.56
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,197.81,146.66
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,202.95,150.45
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,208.2,154.37
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,211.92,156.79
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,215.59,159.16
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,272.19,201.4
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,329.73,243.81
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,262.17,193.86
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,193.91,142.9
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,261.51,193.79
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,330.39,244.92
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,247.79,183.66
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,165.41,121.74
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,342.04,256.12
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,517.81,385.58
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,412.68,308.34
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,294.27,220.06
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,265.38,199.28
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,236.49,178.12
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,236.86,179.03
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,237.23,179.93
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,177.57,134.43
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,119.17,89.09
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,78.9,57.53
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,40.61,27.09
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,35.28,22.96
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,29.96,18.77
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,159.83,125.95
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,268.14,211.79
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,201.51,156.3
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,141.79,106.15
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,74.36,49.9
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.11,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.28,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,5.91,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,11.43,1.67
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,34.23,23.03
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,55.21,41.72
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,47.84,35.87
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,37.92,27.42
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,41.02,30.05
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,44.13,32.58
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,50.79,38.09
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,57.47,43.52
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,70.38,51.61
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,83.19,61.54
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,82.9,60.94
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,82.5,60.31
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,179.12,134.45
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,277.07,206.88
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,332.49,245.72
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,388.66,284.72
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,330.8,242.63
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,261.61,191.82
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,242.96,178.01
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,223.57,163.43
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,309.14,225.68
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,397.35,287.87
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,493.25,354.82
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,598.55,426.2
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,580.26,413.05
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,552.34,394.17
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,629.49,447.67
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,701.23,496.04
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,723.2,511.08
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,734.87,519.95
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,869.28,615.25
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,984.98,691.02
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,976.87,687.02
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,965.23,681.95
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,944.64,671.2
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,921.01,658.45
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,807.38,585.82
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,674.81,494.84
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,616.18,455.9
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,558.52,416.31
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,397.08,299.58
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,244.95,184.65
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,190.28,143.83
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,148.57,111.99
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,127.8,96.27
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,107.3,80.47
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,221.27,173.24
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,300.62,234.83
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,228.81,176.27
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,157.91,117.87
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,89.72,61.3
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,18.7,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.1,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,12.28,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,21.8,8.71
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,37.53,25.62
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,52.88,39.4
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,44.36,32.5
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,39.69,28.55
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,33.05,22.79
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,26.43,17.01
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,61.45,46.6
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,94.59,74.07
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,109.34,81.98
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,124.2,93.21
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,135.77,101.71
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,147.52,110.28
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,240.68,179.45
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,339.73,252.29
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,305.17,227.03
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,259.39,192.64
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,265.81,197.3
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,272.06,201.76
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,369.46,273.55
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,475.02,349.64
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,549.68,404.15
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,632.07,463.61
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,501.59,368.5
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,350.85,256.75
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,402.58,294.65
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,451.12,329.58
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,564.4,411.39
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,673.37,488.2
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,675.14,489.45
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,675.61,490.24
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,814.73,593.4
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,933.84,680.84
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,924.35,674.6
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,911.77,666.95
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,807.06,592.76
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,695.2,512.32
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,757.47,562.22
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,798.87,597.14
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,760.45,571.23
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,720.61,544.32
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,672.68,511.9
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,624.49,478.72
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,569.28,439.74
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,515.03,400.57
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,441.35,345.64
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,382.76,300.78
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,318.08,249.51
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,257.9,200.77
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,192.26,147.56
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,126.46,93.73
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,72.54,48.83
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,17.63,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,8.38,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,10.91,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.25,8.06
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,39.85,27.58
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,57.46,43.3
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,58.79,44.83
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,61.7,47.4
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,77.0,60.32
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,92.15,72.85
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,115.64,92.15
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,138.91,110.93
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,164.04,118.63
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,217.78,151.18
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,255.58,183.45
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,291.23,214.05
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,331.7,243.68
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,386.45,284.65
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,439.61,323.59
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,513.34,378.93
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,563.74,417.49
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,613.63,454.65
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,600.7,442.68
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,564.65,412.46
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,668.75,491.89
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,785.51,579.12
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,819.36,601.49
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,850.73,621.61
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,762.91,555.08
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,642.57,464.24
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,491.5,357.56
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,314.84,229.02
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,511.97,374.05
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,694.31,503.32
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,610.19,443.0
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,510.47,371.55
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,742.23,545.42
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,933.2,683.69
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,908.69,667.27
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,881.59,650.08
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,851.87,632.19
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,819.82,612.26
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,708.0,531.77
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,594.39,448.54
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,560.54,426.4
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,524.91,402.34
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,496.69,383.77
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,478.19,371.71
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,406.87,318.1
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,352.09,275.94
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,297.2,232.99
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,244.99,191.03
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,185.68,142.48
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,131.66,97.68
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,71.62,48.31
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,17.24,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.88,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.75,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.63,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,38.8,27.94
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,73.54,57.57
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,85.69,67.5
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,97.77,77.23
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,55.27,39.29
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,10.59,2.96
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,12.8,4.72
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,15.02,6.46
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,38.52,25.2
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,62.11,43.74
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,94.14,68.63
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,125.7,92.8
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,118.3,86.88
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,110.75,80.91
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,116.91,85.37
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,123.14,89.86
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,135.42,99.16
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,147.94,108.59
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,243.23,179.56
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,340.03,248.94
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,285.88,209.6
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,230.69,169.47
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,386.77,284.1
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,542.94,393.8
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,438.86,320.76
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,321.57,237.05
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,248.97,184.35
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,176.41,130.36
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,176.03,130.33
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,175.63,130.18
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,286.68,214.2
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,393.52,292.66
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,368.73,274.85
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,343.69,257.28
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,527.78,396.83
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,683.71,507.73
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,628.86,466.83
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,564.55,421.05
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,515.58,386.71
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,467.42,352.23
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,408.43,314.12
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,352.07,274.74
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,277.56,218.65
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,217.67,171.42
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,159.09,123.97
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,104.08,78.42
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,53.32,35.88
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,11.44,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.91,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.91,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.14,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,10.53,3.54
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,16.26,8.68
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,22.0,13.78
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,28.19,19.18
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,34.39,24.49
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,41.04,30.12
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,47.71,35.67
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,96.61,73.76
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,142.61,110.47
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,147.69,113.86
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,152.65,117.22
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,179.64,138.07
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,207.38,159.35
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,220.61,168.97
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,233.84,178.54
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,276.75,211.03
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,317.48,241.48
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,347.85,263.42
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,379.29,285.95
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,443.86,333.68
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,512.08,383.27
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,600.62,448.44
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,696.89,517.7
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,637.73,474.24
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,575.74,428.62
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,523.38,391.37
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,475.22,356.39
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,483.56,363.41
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,491.64,370.28
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,496.94,375.29
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,501.88,380.08
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,509.68,387.81
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,516.92,395.21
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,584.54,448.49
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,649.58,499.29
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,519.07,402.02
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,391.19,304.32
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,257.74,201.65
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,122.23,93.7
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,146.76,114.21
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,172.09,135.35
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,87.06,66.45
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.92,0.96
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.6,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.27,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.95,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.63,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.75,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.44,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,11.82,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,21.84,10.46
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,41.04,29.67
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,58.21,45.49
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,60.95,48.28
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,65.65,52.49
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,65.72,52.52
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,65.45,52.14
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,79.33,63.94
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,93.06,75.41
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,92.06,70.74
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,90.76,69.27
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,128.08,98.97
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,165.52,128.2
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,220.29,170.06
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,282.93,217.4
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,249.55,191.37
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,214.66,164.13
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,215.77,164.87
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,216.74,165.45
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,257.87,196.51
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,299.8,227.68
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,309.74,235.02
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,319.73,242.5
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,284.48,215.57
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,248.31,187.9
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,258.42,195.6
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,268.56,203.22
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,265.95,200.84
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,263.15,198.38
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,273.13,205.88
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,283.14,213.37
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,249.77,188.26
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,216.19,162.94
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,192.2,144.82
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,168.15,126.51
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,206.07,155.99
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,244.72,185.74
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,218.91,166.25
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,193.13,146.77
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,160.35,121.66
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,127.84,96.45
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,136.21,103.41
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,144.98,110.68
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,124.85,95.1
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,104.72,79.38
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,317.69,254.49
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,471.46,375.0
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,402.81,320.44
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,334.21,265.27
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,262.88,206.05
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,199.17,151.8
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,128.04,91.51
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,63.53,23.07
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,21.5,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,13.19,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.64,11.18
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,35.38,24.6
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,47.69,35.87
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,57.2,44.45
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,66.31,52.42
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,87.52,70.58
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,114.54,93.31
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,129.92,105.76
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,151.99,123.6
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,185.98,136.35
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,216.37,156.24
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,260.5,190.65
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,295.52,218.38
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,311.53,232.5
