Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,326.72,244.88
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,366.47,273.55
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,416.57,309.47
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,397.37,295.41
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,373.79,277.77
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,521.65,388.68
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,704.0,518.81
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,745.45,546.36
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,785.01,573.28
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,821.1,595.77
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,855.07,616.13
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,882.9,633.61
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,908.03,649.38
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,927.56,660.86
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,943.88,670.39
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,765.42,551.08
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,539.62,391.13
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,534.54,389.72
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,528.83,386.48
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,567.05,415.41
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,590.95,434.32
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,454.4,337.82
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,332.84,249.07
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,294.1,221.98
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,269.54,204.67
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,193.66,147.41
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,119.4,89.81
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,117.73,89.26
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,116.15,88.71
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,78.87,59.14
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,43.27,30.27
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,37.49,25.66
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,31.73,20.99
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,26.42,16.62
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,21.11,12.18
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,15.82,7.68
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,10.53,3.13
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,6.58,0.0
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.63,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.36,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,13.64,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,23.48,12.24
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,34.35,24.15
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,44.9,34.03
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,54.13,42.4
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,61.18,48.56
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,64.92,51.6
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,68.47,54.34
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,70.22,55.44
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,78.04,61.69
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,130.29,74.45
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,185.75,111.38
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,247.72,160.26
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,305.47,208.43
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,362.8,257.85
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,420.95,307.39
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,477.75,354.22
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,534.54,399.58
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,590.13,442.59
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,642.41,481.9
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,691.74,517.99
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,739.57,552.02
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,782.85,583.12
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,823.78,610.59
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,862.41,634.96
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,898.75,657.55
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,928.29,676.79
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,954.79,694.04
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,977.29,707.28
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,996.42,718.34
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,1008.62,726.11
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,1017.01,731.57
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,1021.05,734.36
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,1021.18,734.79
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,1014.06,730.37
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,1003.15,723.67
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,986.6,713.79
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,966.51,701.74
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,940.26,685.09
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,910.92,666.48
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,875.29,643.7
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,837.08,619.14
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,798.43,594.77
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,750.88,563.99
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,698.03,528.35
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,644.48,491.62
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,582.23,446.49
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,523.06,402.28
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,454.75,350.16
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,389.74,298.79
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,314.2,239.44
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,245.82,183.36
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,165.52,116.89
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,95.02,42.32
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,33.25,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,12.73,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,22.95,11.81
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,31.52,21.42
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,39.76,29.12
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,44.17,33.16
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,48.45,36.86
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,51.28,39.13
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,53.97,41.18
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,60.96,46.85
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,68.7,53.05
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,122.49,65.89
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,179.01,103.57
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,236.31,149.37
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,294.83,198.99
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,358.18,253.2
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,415.58,302.24
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,471.38,349.05
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,526.25,393.77
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,578.94,435.3
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,630.46,474.66
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,678.45,510.32
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,724.25,543.41
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,767.07,573.33
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,807.55,599.45
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,842.41,621.57
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,874.29,641.45
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,903.24,660.32
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,929.35,677.21
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,950.19,689.39
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,967.79,699.41
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,979.64,707.16
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,987.86,712.63
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,990.44,713.02
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,989.33,711.13
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,982.63,707.23
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,972.32,701.11
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,953.8,689.71
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,941.8,682.76
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,914.66,666.9
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,884.62,649.13
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,847.74,625.58
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,808.6,600.38
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,763.24,571.85
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,719.59,544.11
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,665.26,507.16
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,610.85,468.29
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,549.45,424.75
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,489.51,380.81
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,420.53,327.77
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,355.48,276.05
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,282.16,216.93
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,214.1,160.47
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,140.13,98.95
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,75.11,34.71
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,25.68,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,11.82,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,22.59,11.3
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,41.33,29.05
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,59.74,45.34
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,72.48,56.55
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,86.46,68.5
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,105.97,84.8
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,124.7,100.12
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,140.26,112.52
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,157.37,126.0
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,143.29,105.39
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,121.04,90.65
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,132.14,98.82
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,143.41,107.05
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,153.13,113.98
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,163.1,121.11
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,200.26,148.82
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,238.12,176.69
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,200.14,147.92
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,160.38,117.76
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,165.9,121.61
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,171.56,125.53
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,142.19,103.23
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,112.14,80.32
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,198.21,144.95
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,285.47,208.83
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,287.75,209.89
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,295.62,215.18
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,481.74,349.72
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,666.14,476.66
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,683.51,488.34
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,699.92,500.19
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,651.48,466.54
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,601.43,431.72
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,787.73,568.2
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,939.47,672.62
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,921.68,661.04
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,900.81,648.65
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,729.64,531.75
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,539.36,394.55
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,673.11,496.08
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,768.62,566.94
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,722.83,537.51
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,676.04,507.22
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,567.18,429.14
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,474.01,360.47
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,409.37,314.57
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,358.83,277.54
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,300.08,232.4
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,245.24,189.16
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,190.05,144.73
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,139.39,103.15
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,79.08,54.27
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,26.73,9.9
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,12.03,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,13.19,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,23.41,11.91
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,40.15,27.89
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,56.37,42.32
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,58.72,44.63
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,62.63,48.0
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,77.17,60.17
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,91.56,71.99
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,122.41,97.29
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,144.16,114.64
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,163.48,122.96
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,182.99,137.17
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,228.78,169.56
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,274.59,202.25
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,288.31,213.56
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,289.77,215.04
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,310.07,229.62
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,330.4,244.01
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,349.29,257.67
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,368.55,271.55
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,435.22,319.52
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,509.71,372.22
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,530.31,386.86
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,551.39,401.97
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,535.36,388.61
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,512.28,370.32
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,490.18,354.45
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,466.21,337.2
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,479.43,346.06
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,492.51,354.7
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,719.66,520.42
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,926.55,664.76
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,756.47,544.42
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,549.07,395.73
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,747.17,541.31
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,907.36,655.53
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,794.05,575.62
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,674.81,491.0
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,762.09,557.96
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,830.77,609.72
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,707.63,523.39
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,584.7,434.75
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,633.21,474.84
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,662.55,500.49
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,606.63,461.61
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,546.1,418.91
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,486.07,374.96
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,428.19,331.56
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,354.97,275.21
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,279.48,215.93
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,215.65,164.54
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,158.05,117.33
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,84.25,58.12
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,19.86,6.54
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,13.19,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,24.22,12.72
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,40.82,28.62
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,57.68,43.63
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,72.26,56.36
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,86.36,68.35
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,100.66,80.18
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,119.71,95.68
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,135.06,107.8
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,151.95,120.96
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,169.15,116.54
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,202.36,133.31
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,253.21,173.9
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,305.67,216.29
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,339.5,245.57
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,364.63,266.97
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,404.4,296.29
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,437.36,320.01
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,488.46,357.32
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,549.66,401.66
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,526.96,383.96
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,490.6,356.05
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,523.75,379.64
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,558.06,403.47
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,624.94,449.73
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,698.17,499.19
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,705.57,503.38
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,711.17,506.85
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,630.66,450.61
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,541.22,387.64
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,589.61,422.15
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,629.07,449.65
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,667.38,477.05
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,717.1,511.64
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,772.87,551.99
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,837.78,597.5
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,779.06,558.0
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,708.43,511.15
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,665.66,483.14
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,622.42,454.3
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,496.9,366.55
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,376.46,279.67
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,197.28,148.01
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,29.15,17.46
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,32.67,20.4
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,36.19,23.3
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,31.3,19.55
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,26.43,15.74
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,22.0,12.25
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,17.59,8.69
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,13.18,5.08
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,8.78,1.43
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,5.26,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.75,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.91,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,11.42,3.16
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,24.67,15.38
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,37.95,27.35
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,53.12,40.84
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,68.09,53.97
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,72.92,58.11
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,77.61,62.0
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,89.33,71.86
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,100.98,81.55
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,117.68,91.16
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,134.53,104.44
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,163.83,127.07
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,194.14,150.26
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,216.87,167.63
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,240.27,185.47
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,303.45,233.08
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,378.57,289.1
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,404.84,308.39
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,437.25,332.14
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,493.89,373.27
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,555.3,417.02
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,549.54,410.68
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,539.87,401.67
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,590.32,437.03
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,643.31,473.1
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,677.44,495.84
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,709.63,516.99
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,748.59,543.71
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,787.25,569.71
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,801.11,576.86
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,821.61,587.88
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,891.97,633.57
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,951.31,667.0
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,943.49,664.04
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,939.38,664.34
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,916.91,651.83
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,891.81,637.74
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,863.08,622.39
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,831.93,605.2
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,794.07,582.98
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,754.48,558.93
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,707.0,528.02
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,653.07,492.22
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,596.66,453.59
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,541.34,414.76
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,480.78,371.82
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,422.58,329.23
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,353.54,276.92
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,281.65,220.77
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,216.22,168.16
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,157.65,119.85
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,91.91,65.73
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,38.05,19.05
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,14.86,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,14.55,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,26.41,14.83
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,43.66,31.39
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,61.1,46.95
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,73.69,58.04
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,85.9,68.48
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,91.08,72.67
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,98.72,78.79
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,102.2,81.28
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,109.17,86.64
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,153.55,98.18
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,201.61,129.3
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,248.93,165.11
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,299.6,205.86
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,326.71,236.14
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,334.72,247.74
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,402.63,295.69
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,507.26,372.16
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,509.76,375.04
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,491.69,360.87
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,583.64,429.28
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,699.27,512.79
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,739.01,540.41
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,777.83,567.43
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,760.04,551.8
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,729.57,527.28
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,811.95,586.97
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,894.11,644.9
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,851.46,612.69
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,793.02,570.52
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,789.22,568.36
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,783.11,564.3
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,610.05,444.38
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,431.51,315.91
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,331.81,245.48
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,222.91,165.58
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,296.55,221.31
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,362.57,270.24
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,254.46,190.33
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,162.74,121.08
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,173.25,129.63
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,183.97,138.22
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,110.21,81.66
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,39.77,26.26
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,53.94,37.75
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,68.13,49.27
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,59.23,42.38
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,50.34,35.43
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,41.9,28.74
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,33.49,21.93
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,25.53,15.37
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,17.58,8.73
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,11.42,3.49
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,5.26,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.73,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,15.01,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,27.16,15.45
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,43.35,31.11
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,59.81,45.86
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,71.74,56.36
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,80.13,63.53
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,96.08,76.86
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,119.21,95.93
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,138.73,111.62
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,158.57,127.32
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,181.77,134.48
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,218.71,159.37
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,233.6,172.53
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,248.41,185.59
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,261.38,195.57
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,273.01,204.37
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,290.08,216.58
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,307.09,228.58
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,324.61,241.21
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,342.24,253.82
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,344.39,255.1
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,345.8,255.89
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,430.9,317.7
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,521.27,381.5
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,455.42,333.2
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,385.06,281.82
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,574.6,419.9
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,767.66,552.12
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,706.85,507.24
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,633.02,454.96
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,563.23,407.15
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,479.26,348.45
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,501.4,365.17
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,523.45,381.21
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,480.19,351.69
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,436.27,321.58
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,312.54,232.61
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,182.07,135.46
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,170.98,127.56
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,159.91,119.35
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,114.48,84.56
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,70.03,49.98
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,168.76,128.34
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,268.95,205.94
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,159.49,121.58
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,53.92,37.95
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,46.8,32.52
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,39.7,26.93
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,33.05,21.62
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,26.41,16.22
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,20.23,11.09
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,14.06,5.9
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,8.77,1.4
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.5,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.82,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,14.1,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,24.2,13.17
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,33.87,23.08
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,44.55,32.79
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,49.08,36.93
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,53.49,40.75
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,75.27,59.28
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,106.46,85.4
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,110.71,88.46
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,114.79,91.36
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,126.63,96.12
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,138.57,104.92
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,201.67,150.81
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,269.64,199.91
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,295.13,219.01
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,326.29,242.05
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,279.85,207.98
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,228.64,169.73
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,247.0,183.33
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,265.71,196.93
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,411.11,303.62
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,571.66,416.37
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,670.01,489.43
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,783.78,570.45
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,818.94,590.86
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,851.26,609.77
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,879.43,627.07
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,904.77,642.5
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,762.88,545.26
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,569.06,405.47
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,785.47,562.31
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,964.45,679.26
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,967.45,679.85
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,966.79,680.03
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,859.38,610.95
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,720.15,513.77
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,829.63,595.17
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,914.05,652.77
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,887.73,638.08
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,858.6,622.43
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,822.61,600.82
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,784.53,577.61
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,630.7,472.59
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,480.4,363.31
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,547.92,417.9
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,591.15,452.78
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,532.37,410.43
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,474.99,368.37
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,405.38,314.92
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,336.34,260.5
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,267.77,205.76
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,206.26,155.17
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,136.35,97.73
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,71.3,41.25
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,25.74,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,13.19,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,24.84,13.66
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,41.93,29.76
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,57.1,43.36
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,72.61,56.9
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,87.75,69.79
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,93.44,74.52
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,102.42,81.9
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,123.54,99.08
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,152.71,122.54
