Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,174.87,125.6
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,216.35,151.09
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,257.83,180.72
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,298.05,210.98
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,345.04,249.36
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,381.34,278.71
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,416.58,305.5
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,449.88,330.02
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,459.13,336.37
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,455.52,332.85
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,501.03,364.54
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,549.6,397.62
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,579.74,418.15
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,610.16,438.78
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,660.1,472.71
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,713.25,508.11
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,747.01,530.1
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,783.74,553.86
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,735.21,518.9
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,677.61,478.33
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,720.49,508.28
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,755.02,531.94
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,758.59,534.76
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,760.3,536.73
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,853.46,604.08
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,925.53,653.7
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,908.4,643.68
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,894.42,636.59
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,732.25,529.98
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,555.98,407.05
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,677.53,499.29
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,762.64,562.69
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,575.33,430.77
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,385.41,291.08
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,482.09,368.21
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,566.59,432.69
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,501.76,385.53
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,444.97,343.8
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,379.31,294.16
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,318.0,246.34
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,251.62,193.42
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,191.87,144.44
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,121.44,86.73
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,66.82,38.98
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,23.95,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.45,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.88,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.19,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.51,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,4.83,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.15,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,57.89,44.25
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,104.83,83.63
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,131.12,104.91
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,158.97,127.06
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,181.81,133.64
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,218.76,158.05
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,255.24,184.12
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,294.6,213.03
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,334.35,241.18
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,389.31,280.95
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,394.28,286.79
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,392.09,285.86
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,447.62,325.37
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,504.98,365.53
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,411.95,299.34
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,302.47,219.85
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,439.92,318.87
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,588.04,419.83
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,614.05,436.16
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,640.12,453.4
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,601.01,425.77
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,552.05,391.79
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,658.65,465.4
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,770.34,538.47
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,856.52,596.52
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,935.57,648.05
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,874.57,607.09
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,811.04,564.3
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,776.62,544.52
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,750.91,529.51
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,724.76,514.12
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,697.15,497.58
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,723.07,517.81
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,732.34,526.86
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,728.51,527.42
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,724.59,527.88
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,678.95,499.51
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,637.97,473.88
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,483.98,364.76
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,346.4,263.29
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,305.07,233.78
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,264.98,203.99
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,224.52,173.33
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,185.22,142.73
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,143.32,109.24
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,103.59,76.89
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,60.42,41.72
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,23.86,11.38
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.82,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.88,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.19,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.63,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,3.95,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.28,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,73.34,57.08
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,133.25,106.76
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,162.82,119.87
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,215.57,153.23
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,255.56,181.96
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,300.06,215.44
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,318.7,234.17
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,331.65,246.8
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,353.06,262.64
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,378.55,280.96
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,393.58,291.7
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,407.44,301.38
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,395.09,291.48
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,379.95,279.56
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,395.14,290.27
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,410.44,300.91
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,527.19,385.11
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,650.31,470.64
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,773.93,560.42
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,885.22,636.08
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,906.24,648.11
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,924.37,659.13
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,936.03,665.56
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,944.26,669.88
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,948.59,672.42
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,949.36,672.86
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,943.23,668.48
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,933.67,662.11
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,565.26,418.59
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,143.95,105.09
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,126.0,92.46
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,108.11,78.88
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,73.64,52.37
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,39.83,25.99
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,170.54,129.28
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,306.67,231.99
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,240.35,181.59
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,167.47,126.34
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,146.54,111.09
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,125.87,95.5
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,105.26,79.47
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,84.89,63.31
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,66.1,48.22
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,47.17,32.68
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,31.19,19.32
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,15.85,5.84
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.19,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,12.22,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,24.16,13.45
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,34.95,24.18
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,45.4,33.68
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,52.28,39.78
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,57.33,44.05
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,60.81,46.89
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,64.1,49.47
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,64.61,49.51
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,67.19,51.28
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,116.52,64.14
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,174.75,102.15
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,226.83,141.91
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,281.09,186.12
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,335.39,231.95
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,390.38,277.8
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,442.24,320.73
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,481.53,351.13
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,511.85,373.82
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,539.62,393.56
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,606.09,442.9
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,691.12,504.48
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,664.42,481.19
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,609.56,437.89
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,642.49,460.07
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,676.73,482.28
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,726.94,517.28
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,778.62,552.85
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,786.01,557.75
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,791.17,561.57
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,788.47,560.14
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,783.47,557.3
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,755.95,539.11
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,726.52,519.6
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,732.47,526.56
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,736.29,531.97
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,751.18,545.11
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,775.59,564.33
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,460.93,345.0
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,139.4,102.4
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,117.74,86.42
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,96.19,69.95
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,101.76,74.68
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,107.49,79.57
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,61.05,43.27
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,15.86,7.19
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,14.09,5.83
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,12.32,4.44
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,10.11,2.65
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,7.91,0.84
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.14,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.38,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.63,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.45,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.61,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.93,13.99
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,36.08,25.01
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,46.86,34.78
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,53.5,40.74
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,60.57,46.84
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,64.3,49.89
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,67.82,52.65
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,68.84,53.11
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,71.4,54.83
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,120.38,67.8
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,172.45,101.05
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,226.41,156.13
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,261.3,194.84
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,308.18,227.65
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,366.32,269.75
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,413.15,304.48
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,464.66,342.52
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,522.83,387.3
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,605.82,450.89
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,601.46,445.0
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,571.6,419.22
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,667.66,493.19
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,778.29,575.7
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,708.23,519.97
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,603.43,438.51
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,624.49,454.14
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,645.33,469.12
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,801.58,586.56
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,936.68,682.22
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,805.56,589.13
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,630.34,459.04
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,597.2,436.43
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,550.23,403.45
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,595.44,437.29
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,626.95,461.21
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,795.61,589.04
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,915.13,674.98
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,786.46,585.35
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,631.97,471.24
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,732.41,550.67
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,803.42,604.1
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,760.62,576.13
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,716.24,547.2
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,666.71,513.03
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,618.67,478.69
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,560.22,435.81
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,502.73,392.54
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,438.73,343.0
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,377.73,294.35
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,307.49,237.02
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,243.39,183.23
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,170.77,122.78
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,108.01,67.43
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,38.12,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,12.23,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,24.23,13.41
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,34.71,23.77
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,43.66,31.91
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,48.68,36.44
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,53.51,40.6
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,56.0,42.49
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,58.35,44.17
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,60.61,45.62
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,63.89,47.86
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,121.36,66.16
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,175.03,99.49
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,229.63,140.96
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,285.81,186.6
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,341.45,232.97
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,397.75,279.38
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,456.54,326.02
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,510.07,367.58
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,561.36,406.93
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,611.58,444.43
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,658.85,477.98
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,704.43,509.42
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,746.27,538.37
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,785.86,564.29
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,821.83,585.9
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,855.26,605.67
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,786.09,556.57
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,680.04,479.42
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,824.27,582.01
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,947.72,661.4
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,831.15,583.54
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,671.77,471.95
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,840.18,592.67
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,970.68,678.17
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,964.04,674.96
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,953.86,670.9
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,941.37,664.56
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,916.38,650.36
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,890.15,635.4
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,861.13,618.56
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,825.6,597.34
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,791.94,577.17
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,747.56,550.37
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,701.93,522.27
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,649.78,487.34
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,597.48,451.15
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,538.14,409.98
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,480.13,368.44
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,415.79,320.06
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,354.62,272.55
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,282.49,215.87
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,221.24,165.94
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,153.11,109.99
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,95.34,59.98
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,41.12,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.55,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,26.53,15.21
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,39.43,27.73
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.7,39.62
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,61.68,47.48
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,70.29,54.73
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,76.31,59.66
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,82.03,64.19
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,86.33,67.29
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,89.71,69.55
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,134.91,81.59
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,183.59,111.99
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,233.98,149.93
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,286.22,191.6
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,338.05,233.78
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,391.18,276.3
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,442.92,316.19
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,494.5,354.3
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,543.83,390.63
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,592.77,425.5
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,639.62,457.39
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,683.83,486.59
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,724.12,513.49
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,762.7,538.75
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,797.47,559.95
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,830.02,579.12
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,857.32,595.54
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,882.26,610.51
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,833.84,575.92
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,762.19,525.71
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,858.94,593.61
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,941.33,647.7
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,944.15,649.65
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,943.54,650.56
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,936.18,647.49
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,925.5,642.54
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,913.63,637.56
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,898.11,630.3
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,872.14,617.14
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,848.66,605.52
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,814.77,585.78
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,778.64,564.41
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,734.7,538.25
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,689.55,510.56
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,638.95,477.17
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,587.98,442.62
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,529.61,401.83
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,472.59,360.81
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,409.66,314.08
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,345.75,265.1
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,278.06,212.04
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,216.81,162.43
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,151.21,108.71
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,95.53,60.68
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,41.59,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,7.91,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,15.84,6.77
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,31.21,20.69
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,45.92,33.68
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,62.76,48.31
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,79.41,62.51
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,99.53,79.5
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,121.17,97.49
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,140.36,112.94
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,150.76,120.88
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,157.41,108.63
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,189.9,120.03
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,247.22,170.33
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,292.61,211.46
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,322.17,236.41
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,353.25,261.49
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,383.3,283.72
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,413.99,306.06
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,367.12,272.31
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,312.07,231.41
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,395.56,292.18
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,482.33,353.56
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,576.11,421.67
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,682.13,496.93
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,642.22,466.63
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,591.59,429.05
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,663.47,480.56
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,737.3,531.83
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,734.31,527.44
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,728.82,521.9
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,728.91,521.48
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,727.16,519.82
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,837.18,599.13
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,937.0,667.07
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,799.98,572.41
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,641.3,460.66
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,627.87,453.53
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,613.05,444.42
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,730.84,531.13
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,817.04,594.25
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,697.55,511.5
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,577.67,427.53
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,623.31,464.73
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,645.44,484.31
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,594.47,448.81
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,543.81,413.37
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,486.15,372.69
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,430.41,332.24
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,368.17,285.16
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,309.56,239.49
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,237.64,182.84
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,180.79,136.53
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,121.56,87.97
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,69.42,43.95
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,30.68,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.92,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,27.2,15.83
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,42.75,30.66
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,57.88,44.22
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,66.67,51.96
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,76.56,60.31
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,83.77,66.26
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,90.61,71.72
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,93.69,73.91
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,96.57,75.89
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,139.87,87.4
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,187.3,117.13
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,234.69,152.73
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,285.21,193.43
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,335.26,239.81
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,366.77,268.55
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,372.22,274.19
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,366.14,270.0
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,457.93,337.54
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,592.82,435.73
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,576.63,421.44
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,539.32,390.94
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,563.25,406.96
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,586.8,422.2
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,631.78,452.96
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,679.79,485.28
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,697.61,497.2
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,714.41,508.58
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,680.69,485.07
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,647.81,462.06
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,676.63,483.06
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,714.51,509.62
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,740.74,528.05
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,765.24,545.36
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,857.11,612.84
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,928.29,663.01
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,914.13,654.55
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,896.68,644.6
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,870.4,630.16
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,846.67,617.37
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,810.01,594.69
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,771.6,570.64
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,653.69,489.17
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,537.9,406.05
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,565.54,429.66
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,575.33,439.57
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,510.84,393.21
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,454.3,351.57
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,390.65,303.24
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,330.8,256.34
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,264.31,203.28
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,204.32,154.17
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,134.32,96.83
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,80.77,51.5
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,35.49,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,14.31,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,28.0,16.36
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,39.48,27.76
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.3,38.41
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,58.17,44.47
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,64.81,50.06
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,70.22,54.51
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,73.87,57.32
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,73.52,56.71
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,73.24,56.14
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,152.14,101.77
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,217.58,157.13
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,248.04,177.24
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,293.68,210.31
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,329.15,238.94
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,361.16,264.15
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,403.58,295.46
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,448.94,328.53
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,511.96,375.34
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,603.55,443.16
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,650.91,477.13
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,696.89,509.39
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,738.57,538.92
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,778.02,565.5
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,813.53,587.42
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,846.4,607.39
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,874.48,625.37
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,899.86,641.59
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,921.17,653.86
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,939.45,664.21
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,952.59,672.71
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,962.21,679.09
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,966.31,682.12
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,966.81,683.01
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,960.84,679.94
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,951.33,674.77
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,935.55,666.01
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,916.52,655.23
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,900.82,646.39
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,873.06,629.7
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,758.3,554.09
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,626.35,461.01
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,682.86,506.93
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,713.54,532.5
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,664.55,499.92
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,612.7,463.96
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,554.21,422.57
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,496.78,380.76
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,431.78,331.99
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,370.08,284.12
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,300.86,229.41
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,234.76,175.62
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,164.91,118.27
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,106.16,68.2
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,46.36,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,13.03,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,25.78,14.53
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,35.03,23.91
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,45.4,33.23
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,50.48,37.81
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,61.91,47.59
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,55.55,42.02
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,60.0,45.58
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,59.73,44.99
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,65.79,49.68
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,114.99,62.0
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,168.68,94.95
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,239.75,158.83
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,292.61,208.39
