Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,333.18,239.82
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,374.97,272.02
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,422.58,305.72
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,506.08,367.45
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,558.78,407.49
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,610.36,445.59
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,658.37,480.08
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,704.68,512.43
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,747.8,542.86
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,788.59,569.63
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,823.21,591.19
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,854.6,610.53
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,820.05,585.53
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,761.62,541.13
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,863.35,614.38
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,950.25,670.26
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,963.56,678.61
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,973.26,685.36
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,873.98,619.44
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,743.0,525.79
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,679.85,483.71
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,602.82,431.18
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,672.47,482.53
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,724.82,521.24
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,818.21,591.43
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,876.6,634.06
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,733.21,537.19
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,576.73,425.09
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,661.64,492.47
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,717.98,536.99
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,668.86,504.22
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,616.55,467.83
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,558.22,426.63
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,500.97,384.95
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,435.64,335.89
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,373.46,287.56
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,304.0,232.5
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,237.74,178.39
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,168.32,121.13
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,109.78,71.05
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,48.09,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,13.02,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,25.76,14.41
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,35.38,24.08
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.72,32.5
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,48.65,36.0
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,51.19,38.08
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,81.19,63.3
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,115.38,91.5
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,127.16,100.69
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,135.04,106.57
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,172.69,121.25
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,211.79,147.61
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,224.07,146.09
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,281.42,183.46
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,336.56,229.74
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,392.12,275.85
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,446.1,319.8
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,499.92,362.35
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,551.25,402.62
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,601.39,440.95
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,649.1,475.68
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,695.25,508.36
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,681.88,495.01
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,647.66,466.04
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,739.17,534.17
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,835.13,601.45
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,800.39,574.54
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,742.26,529.66
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,843.16,603.52
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,929.79,661.43
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,941.97,669.02
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,950.66,674.92
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,956.36,679.48
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,958.38,681.79
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,821.3,590.03
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,646.19,464.45
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,804.45,582.65
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,914.16,659.49
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,723.88,529.22
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,507.57,370.98
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,525.73,387.4
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,553.32,409.52
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,648.4,484.61
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,713.13,535.54
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,660.46,500.8
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,610.34,466.56
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,553.35,425.73
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,497.36,384.44
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,430.88,333.9
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,368.15,284.68
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,298.88,228.91
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,233.03,174.65
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,162.49,116.75
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,103.47,67.06
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,45.84,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,14.3,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,27.96,16.01
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,41.06,28.68
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.98,38.48
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,60.27,45.77
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,68.23,52.54
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,87.77,68.84
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,118.67,94.3
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,88.9,69.04
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,80.09,61.36
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,123.59,72.24
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,173.08,102.49
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,240.84,161.61
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,291.69,207.9
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,324.23,228.1
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,386.82,273.99
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,427.08,309.27
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,449.26,327.45
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,508.01,371.24
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,593.0,434.45
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,639.64,468.26
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,684.44,500.07
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,669.32,485.68
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,635.05,456.85
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,599.27,430.11
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,556.2,397.89
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,614.76,439.62
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,675.79,482.25
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,576.8,411.93
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,463.66,331.04
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,722.73,520.96
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,947.34,672.84
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,797.6,569.9
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,606.2,432.05
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,457.4,329.39
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,308.12,222.45
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,423.6,307.51
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,541.08,391.54
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,514.22,373.11
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,486.73,354.62
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,537.6,394.62
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,595.36,438.59
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,474.65,352.46
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,373.74,278.58
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,487.15,368.58
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,586.88,445.74
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,528.39,403.41
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,465.98,357.75
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,406.39,312.82
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,349.34,268.4
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,281.78,214.96
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,220.6,165.22
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,156.51,112.58
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,101.52,66.08
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,45.34,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,12.34,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,24.28,13.14
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,41.56,29.09
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,58.63,44.08
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,72.48,56.1
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,87.58,68.87
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,103.26,81.82
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,123.79,98.5
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,134.96,107.17
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,150.88,119.58
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,179.18,131.43
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,209.35,152.28
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,248.09,178.13
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,287.52,205.68
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,324.67,234.53
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,361.29,262.53
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,396.36,288.77
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,431.0,314.05
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,498.83,363.74
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,590.76,431.16
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,540.71,393.27
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,466.34,335.82
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,602.25,437.45
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,762.47,552.54
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,798.44,574.65
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,832.15,595.03
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,860.96,613.51
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,887.24,630.34
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,909.07,642.97
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,927.95,653.72
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,940.82,661.77
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,950.23,667.75
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,954.69,669.59
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,955.6,669.32
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,949.19,665.96
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,939.35,660.59
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,930.32,655.85
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,917.26,648.64
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,892.89,635.56
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,865.62,620.6
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,758.74,550.36
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,647.27,471.78
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,684.57,504.09
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,710.1,525.97
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,662.92,494.73
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,612.6,459.98
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,555.24,419.87
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,498.86,379.3
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,434.56,331.5
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,373.34,284.46
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,304.42,230.58
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,238.38,177.36
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,168.49,120.44
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,109.71,71.25
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,48.65,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,15.01,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.7,14.27
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,37.21,25.58
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,48.35,35.56
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,54.95,41.44
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,62.31,47.73
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,65.97,50.68
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,69.43,53.36
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,68.97,52.56
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,68.59,51.82
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,113.26,62.92
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,165.07,94.33
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,237.76,157.85
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,291.52,207.04
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,322.32,225.86
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,385.6,272.25
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,439.18,315.72
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,492.78,357.93
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,546.13,398.53
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,595.66,435.16
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,642.13,468.61
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,687.04,500.0
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,728.76,529.44
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,768.38,556.47
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,723.95,519.5
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,649.22,461.06
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,773.28,552.8
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,897.06,636.78
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,919.06,648.79
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,938.04,659.54
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,950.93,667.56
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,960.25,673.44
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,965.47,675.43
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,967.06,675.26
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,961.17,671.95
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,951.68,666.54
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,932.16,655.2
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,919.08,648.09
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,894.27,634.82
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,866.58,619.67
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,833.15,599.4
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,797.44,577.5
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,754.8,551.9
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,710.64,524.84
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,662.63,493.56
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,611.48,458.36
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,553.9,418.21
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,497.35,377.62
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,433.19,330.06
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,372.13,283.25
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,304.1,230.25
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,238.98,177.86
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,168.9,120.88
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,109.79,71.53
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,48.82,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,15.46,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,27.19,15.29
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,41.71,29.19
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,54.23,40.36
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,61.38,46.71
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,68.3,52.6
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,74.06,57.31
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,79.55,61.64
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,78.71,60.6
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,77.47,59.2
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,120.01,69.48
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,170.41,99.9
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,220.84,137.48
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,279.87,184.94
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,333.17,229.45
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,387.43,274.37
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,440.38,317.47
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,493.64,359.64
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,544.47,399.56
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,594.54,437.84
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,641.23,471.96
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,685.99,503.82
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,726.97,532.05
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,765.87,557.99
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,802.3,580.82
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,830.65,598.07
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,858.45,615.88
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,883.72,631.97
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,905.06,645.8
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,923.49,657.8
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,935.93,665.78
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,944.95,671.69
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,948.6,673.06
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,948.74,672.32
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,900.25,641.59
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,840.34,599.86
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,880.94,632.39
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,903.94,649.47
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,848.85,614.11
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,783.35,569.2
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,768.66,561.63
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,746.06,548.43
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,711.36,527.23
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,673.6,503.52
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,637.35,479.38
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,598.22,452.6
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,540.82,411.96
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,484.56,371.04
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,421.4,323.73
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,356.94,274.0
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,289.48,220.46
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,228.3,170.51
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,160.2,115.06
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,102.61,67.23
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,46.33,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,15.46,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,27.21,15.25
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,39.48,27.33
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,52.05,38.52
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,67.89,52.22
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,87.83,69.11
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,102.01,80.82
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,118.86,94.48
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,91.7,71.4
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,73.41,55.82
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,116.25,66.17
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,167.55,97.0
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,218.85,135.28
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,278.2,183.12
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,331.63,227.8
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,385.94,272.82
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,439.26,316.17
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,492.81,358.44
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,544.27,397.79
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,595.66,435.77
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,641.66,469.16
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,686.1,500.54
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,727.42,529.89
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,766.59,556.96
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,802.61,579.42
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,836.36,600.17
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,829.71,592.79
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,803.81,569.86
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,789.77,559.6
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,774.82,548.61
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,834.74,589.76
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,888.74,626.39
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,864.91,611.03
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,838.22,594.17
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,828.68,589.35
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,816.51,582.74
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,791.96,567.6
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,765.25,550.99
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,753.46,546.13
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,738.41,538.95
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,716.28,525.63
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,691.0,510.05
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,662.5,492.91
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,630.74,473.15
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,616.04,464.65
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,589.39,447.27
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,531.08,405.45
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,474.49,363.92
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,406.95,313.21
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,348.28,267.64
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,283.34,216.32
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,224.29,168.25
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,157.71,113.83
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,101.24,66.84
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,42.21,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,15.46,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,27.19,15.19
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,41.37,28.9
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,53.54,39.77
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,68.84,53.01
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,81.83,64.0
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,95.6,75.37
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,108.81,86.0
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,123.37,97.55
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,137.16,108.26
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,138.84,100.28
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,125.65,93.29
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,176.85,131.31
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,220.95,163.14
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,219.55,161.63
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,222.41,163.31
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,219.93,160.82
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,216.83,157.9
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,216.51,157.4
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,215.96,156.74
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,242.73,175.56
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,269.96,194.31
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,366.43,261.79
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,468.63,329.94
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,495.45,345.64
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,523.05,361.92
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,481.43,335.92
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,436.94,307.49
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,429.94,303.6
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,422.17,298.7
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,501.78,354.39
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,593.35,416.34
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,626.08,439.22
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,658.13,462.07
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,721.88,507.33
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,782.37,549.82
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,782.14,551.65
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,778.72,552.0
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,739.5,527.14
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,686.66,493.43
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,712.49,514.49
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,717.65,521.48
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,665.99,488.27
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,614.49,454.8
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,613.24,456.93
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,597.98,448.67
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,541.32,409.22
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,485.73,369.56
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,423.82,324.03
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,364.57,278.85
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,293.11,222.57
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,232.71,173.42
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,166.33,119.4
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,109.84,72.32
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,49.36,2.09
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,13.64,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,23.42,12.3
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,33.49,22.44
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,43.26,31.23
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,49.58,36.77
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,54.36,40.78
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,57.63,43.42
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,60.72,45.81
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,62.46,46.9
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,64.05,47.83
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,106.3,57.59
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,164.28,92.88
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,232.54,154.09
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,282.3,201.29
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,317.32,228.33
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,358.26,259.23
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,398.49,288.4
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,451.09,326.48
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,508.02,368.57
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,592.97,431.28
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,559.49,405.16
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,498.52,357.38
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,509.6,365.07
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,519.38,371.48
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,605.36,432.21
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,699.28,496.87
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,728.33,516.46
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,757.04,536.04
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,726.42,513.91
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,684.94,484.63
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,833.12,592.62
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,952.42,673.42
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,956.47,674.55
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,956.93,674.23
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,951.45,671.42
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,942.47,666.52
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,927.73,658.46
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,909.74,648.36
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,806.06,581.13
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,674.04,488.68
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,749.86,547.39
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,798.87,583.47
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,757.93,557.84
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,715.35,531.21
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,668.66,501.42
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,618.89,467.93
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,562.06,427.93
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,506.06,387.35
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,443.02,339.48
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,382.77,292.37
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,315.17,239.19
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,253.1,188.75
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,179.49,128.75
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,120.02,78.98
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,53.44,4.19
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,13.19,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,22.7,11.67
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,32.66,21.73
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,41.27,29.53
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,46.01,33.73
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,50.6,37.59
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,53.7,40.1
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,56.64,42.38
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,57.57,42.82
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,64.55,48.25
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,108.01,57.89
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,162.09,89.52
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,216.59,130.1
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,273.03,175.99
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,328.23,229.42
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,358.98,259.74
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,410.65,295.79
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,500.75,362.4
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,553.08,403.53
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,604.39,442.97
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,652.8,478.59
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,699.54,512.11
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,742.63,543.26
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,783.45,571.21
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,820.3,594.79
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,854.39,616.38
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,883.55,635.67
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,909.88,653.13
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,892.77,639.32
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,854.31,606.6
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,925.18,660.54
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,977.06,695.35
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,951.4,679.14
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,903.15,643.78
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,888.54,635.1
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,871.2,624.46
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,838.91,603.78
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,804.43,581.56
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,776.62,565.36
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,746.45,547.33
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,621.25,458.58
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,502.92,372.58
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,552.36,413.02
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,592.47,446.01
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,572.5,434.48
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,546.75,418.47
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,533.68,410.78
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,506.4,391.79
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,442.91,343.34
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,382.68,296.02
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,316.43,243.08
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,255.32,192.64
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,186.78,135.6
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,126.08,83.92
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,55.86,6.17
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
