Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,12.73,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.8,10.91
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,33.73,22.61
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,45.22,32.87
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,56.14,42.35
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,66.56,51.11
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,92.51,72.8
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,118.54,94.12
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,134.05,106.36
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,148.94,117.89
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,159.01,118.06
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,161.43,120.55
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,210.99,152.58
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,282.41,201.61
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,325.45,232.91
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,374.0,268.7
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,414.1,297.15
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,488.09,352.13
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,539.14,391.01
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,589.17,427.96
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,637.04,462.43
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,683.46,494.94
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,725.44,522.95
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,765.19,547.49
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,752.23,533.62
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,719.09,504.92
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,722.03,505.41
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,721.91,503.51
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,828.18,577.96
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,922.88,637.77
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,936.81,644.37
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,947.31,649.51
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,952.93,650.3
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,954.96,648.94
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,950.54,645.1
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,942.61,639.24
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,929.72,630.45
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,913.4,619.67
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,890.27,606.89
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,872.45,597.37
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,839.67,577.44
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,804.46,556.13
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,763.25,533.15
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,720.37,508.68
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,670.67,479.21
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,622.65,449.46
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,501.34,367.44
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,376.88,279.91
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,327.51,245.23
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,279.53,209.72
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,228.6,170.73
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,180.69,132.83
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,129.33,91.71
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,83.67,54.25
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,37.64,3.26
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.1,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,17.62,7.56
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,34.97,23.41
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,51.78,38.09
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,69.57,53.39
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,84.35,65.88
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,81.97,63.69
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,79.98,61.73
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,82.47,63.33
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,83.96,64.05
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,121.19,72.11
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,169.97,100.43
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,218.86,135.69
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,270.61,176.31
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,322.95,219.04
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,376.45,262.34
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,432.61,306.68
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,484.29,346.66
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,533.94,383.86
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,583.0,419.36
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,629.48,452.06
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,674.76,482.91
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,715.73,509.99
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,754.8,535.05
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,786.55,554.22
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,814.75,570.35
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,803.81,558.99
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,783.28,541.03
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,780.11,538.93
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,776.64,536.48
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,794.75,549.04
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,818.6,564.98
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,824.66,568.53
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,828.29,570.74
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,824.21,570.66
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,817.51,569.02
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,824.71,576.17
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,828.19,580.93
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,828.73,584.45
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,821.48,583.05
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,784.6,560.21
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,746.16,536.17
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,702.32,509.13
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,652.01,477.2
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,599.58,442.72
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,547.89,407.86
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,491.06,368.32
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,436.05,329.0
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,373.78,282.58
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,306.32,231.22
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,244.03,183.28
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,187.48,138.6
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,128.43,91.4
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,71.03,45.58
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,32.06,2.62
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.18,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.14,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,13.18,5.35
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,20.23,11.58
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,28.62,18.87
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,37.03,26.06
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,58.78,44.41
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,79.11,61.24
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,76.5,58.71
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,73.47,55.86
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,105.68,78.31
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,137.44,102.5
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,190.05,140.6
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,252.68,185.84
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,285.45,209.15
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,330.18,241.57
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,301.11,220.96
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,261.1,191.59
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,283.2,207.39
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,301.11,219.78
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,358.86,260.13
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,419.55,301.25
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,436.27,311.83
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,453.01,322.5
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,508.67,359.25
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,569.23,397.8
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,591.84,414.28
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,614.54,431.2
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,561.28,396.97
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,496.41,354.22
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,569.99,407.71
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,636.53,455.3
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,646.82,463.63
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,656.05,471.69
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,594.98,430.66
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,519.69,379.34
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,508.11,373.44
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,509.67,376.31
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,452.22,336.62
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,408.63,306.32
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,466.98,351.91
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,507.23,383.74
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,519.04,394.38
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,512.96,392.3
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,456.51,351.39
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,401.77,311.14
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,339.86,265.41
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,291.16,228.57
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,248.24,194.96
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,207.1,162.05
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,165.44,128.34
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,125.95,95.73
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,85.84,62.32
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,44.23,27.96
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,20.2,0.3
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,13.64,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.4,11.87
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,34.59,23.44
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,45.43,33.32
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,64.95,50.45
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,84.77,67.6
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,94.8,75.96
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,105.5,84.68
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,121.08,97.3
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,136.51,109.58
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,160.96,122.49
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,197.42,148.81
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,227.37,169.13
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,271.46,200.86
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,314.45,231.91
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,356.77,262.91
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,394.46,291.29
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,432.72,319.51
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,463.5,341.95
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,495.71,365.13
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,572.87,422.79
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,672.31,495.3
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,714.22,524.79
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,754.09,552.07
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,787.96,572.98
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,813.85,588.44
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,806.4,579.53
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,789.15,563.41
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,815.84,580.3
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,840.98,595.72
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,724.22,515.66
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,597.75,427.54
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,717.97,514.0
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,838.0,596.32
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,890.09,634.32
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,927.73,660.19
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,908.21,648.31
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,880.84,631.9
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,854.89,617.68
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,826.46,601.7
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,793.39,581.2
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,758.17,558.92
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,714.99,531.79
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,670.76,503.38
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,619.86,468.66
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,563.56,429.45
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,506.92,388.99
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,451.86,348.66
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,388.85,300.71
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,329.66,254.52
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,265.86,204.19
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,200.41,151.48
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,138.5,101.08
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,84.43,56.6
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,38.55,5.84
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,12.73,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,22.64,11.13
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,37.19,25.5
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,51.34,38.19
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,64.66,49.86
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,77.52,60.85
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,90.17,71.38
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,102.3,81.21
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,120.77,96.1
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,146.39,116.57
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,166.96,120.12
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,203.89,143.62
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,241.61,170.71
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,280.01,199.27
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,316.57,228.69
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,340.75,248.22
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,239.98,176.19
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,123.35,89.45
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,128.21,93.17
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,133.24,96.86
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,321.74,236.95
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,519.66,376.05
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,627.6,455.86
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,751.06,545.73
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,734.69,528.64
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,698.7,498.54
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,626.85,448.29
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,543.73,389.16
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,625.87,447.91
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,712.05,507.57
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,831.31,594.07
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,938.09,666.77
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,828.83,592.11
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,699.86,499.91
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,823.57,591.85
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,926.6,663.3
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,906.25,650.57
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,889.19,640.95
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,841.24,611.66
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,787.63,576.33
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,665.64,491.24
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,524.69,390.59
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,534.38,401.1
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,526.08,398.17
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,461.11,351.75
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,399.0,306.6
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,344.85,267.07
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,302.74,235.65
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,257.66,200.56
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,214.74,166.52
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,171.73,132.1
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,131.03,98.84
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,90.4,65.39
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,48.23,30.75
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,21.89,1.31
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,7.73,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,14.96,5.39
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,29.44,19.11
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,43.38,31.56
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,59.48,45.64
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,75.42,59.33
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,73.56,57.58
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,71.12,55.25
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,112.45,89.68
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,151.31,121.26
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,158.1,119.29
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,170.05,128.44
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,210.76,155.19
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,278.27,202.69
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,318.01,231.84
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,354.49,258.89
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,397.17,290.47
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,442.98,324.0
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,462.43,338.86
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,481.24,352.48
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,507.52,370.7
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,533.14,388.08
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,582.16,423.08
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,637.65,462.1
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,623.22,450.25
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,603.25,434.73
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,740.56,537.09
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,869.46,627.35
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,699.34,507.1
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,476.86,343.36
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,722.31,524.82
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,933.77,668.6
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,790.72,569.81
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,605.51,436.04
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,574.63,416.71
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,542.78,395.71
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,743.75,545.94
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,906.11,659.65
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,550.76,414.34
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,154.16,113.24
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,190.65,141.99
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,227.88,170.68
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,462.1,354.4
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,661.26,504.07
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,560.98,429.81
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,462.01,356.26
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,344.18,266.94
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,217.76,168.47
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,186.72,144.78
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,156.08,120.67
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,215.13,167.31
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,250.62,191.26
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,180.61,132.68
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,123.47,83.83
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,55.46,11.56
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,13.19,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.68,10.91
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.77,21.87
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,42.57,30.86
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,47.87,35.69
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,57.78,44.25
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,56.01,42.61
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,64.69,49.8
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,101.03,79.98
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,143.29,114.25
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,166.03,123.12
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,208.74,150.58
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,238.0,169.84
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,281.27,201.09
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,318.01,229.91
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,353.55,257.37
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,402.39,291.32
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,484.9,352.24
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,507.25,370.65
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,514.0,374.92
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,538.96,392.1
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,561.66,407.12
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,489.82,355.13
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,403.59,291.99
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,414.6,299.42
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,425.59,306.46
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,537.87,386.36
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,652.7,465.56
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,535.39,383.88
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,403.29,290.38
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,695.11,505.11
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,956.34,678.75
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,961.64,679.14
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,963.29,679.32
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,958.9,677.22
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,950.92,673.0
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,822.83,589.42
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,665.97,478.45
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,766.23,554.98
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,847.33,614.83
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,752.52,550.21
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,657.93,483.92
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,675.88,501.76
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,690.11,516.09
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,639.64,481.31
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,588.96,446.02
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,530.83,405.16
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,469.01,360.5
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,406.58,313.84
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,347.58,268.32
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,281.72,216.09
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,221.72,167.26
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,158.17,115.29
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,96.88,64.86
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,43.71,8.28
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,13.19,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,23.42,11.13
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,35.4,23.77
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,47.73,34.78
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,54.37,40.71
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,60.81,46.23
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,66.14,50.62
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,70.0,53.62
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,102.9,80.7
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,147.54,116.77
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,173.69,125.62
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,202.27,141.74
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,240.76,169.09
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,281.75,199.62
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,321.65,230.07
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,362.69,261.19
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,407.38,292.47
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,486.55,350.84
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,537.68,389.86
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,587.95,427.15
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,635.24,461.44
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,681.14,493.86
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,723.43,523.9
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,763.59,551.47
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,800.57,574.47
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,835.21,595.73
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,864.46,614.37
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,890.99,631.24
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,913.47,644.45
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,932.98,655.78
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,947.39,665.02
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,958.31,672.17
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,963.27,675.68
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,964.58,677.05
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,959.86,674.74
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,951.56,670.33
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,937.85,662.87
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,920.78,653.36
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,898.18,640.32
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,872.6,625.36
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,847.14,610.44
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,811.26,588.53
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,677.83,499.35
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,532.44,395.51
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,593.37,444.18
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,629.26,473.52
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,572.47,433.61
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,516.45,393.47
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,451.2,345.16
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,389.12,297.6
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,321.27,244.59
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,258.93,194.11
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,182.48,131.96
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,121.26,81.22
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,55.12,11.79
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,13.19,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.67,10.31
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.91,22.38
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.81,32.15
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,60.99,46.12
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,83.35,65.05
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,97.73,76.94
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,114.34,90.43
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,134.01,106.17
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,153.12,121.18
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,171.15,125.84
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,204.66,147.87
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,209.91,138.45
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,264.92,171.29
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,261.64,183.99
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,243.78,179.81
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,332.81,243.31
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,447.78,325.96
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,503.12,367.91
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,585.59,430.61
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,631.99,464.61
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,676.52,496.44
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,638.57,464.63
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,571.95,411.28
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,549.73,394.39
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,521.43,372.96
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,566.89,405.15
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,611.76,436.52
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,770.92,553.65
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,921.64,658.28
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,792.92,567.73
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,631.08,449.82
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,801.99,575.88
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,947.57,677.23
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,941.99,674.61
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,933.01,670.69
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,910.99,657.14
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,881.12,638.45
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,855.47,623.9
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,827.36,607.48
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,715.15,528.25
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,601.4,446.37
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,641.16,479.57
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,657.96,496.02
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,607.66,460.45
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,557.56,424.67
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,499.78,383.13
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,443.93,342.03
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,383.64,296.55
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,326.37,252.14
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,252.16,193.44
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,193.83,146.12
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,134.42,97.76
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,77.04,51.12
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,34.92,5.89
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,11.82,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,22.28,9.82
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,42.16,29.22
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,61.84,46.6
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,74.64,57.83
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,88.14,69.31
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,99.18,78.4
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,111.72,88.5
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,109.23,85.95
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,109.1,85.36
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,138.68,91.19
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,183.33,116.73
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,228.34,148.64
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,275.8,185.62
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,324.92,225.49
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,375.85,266.66
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,427.47,308.35
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,473.39,344.01
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,518.12,377.32
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,560.86,408.19
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,608.99,443.87
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,666.31,485.71
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,708.48,515.56
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,749.16,543.92
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,783.15,566.14
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,814.34,586.12
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,843.22,605.72
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,869.84,623.68
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,891.38,636.82
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,910.14,647.91
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,923.51,656.69
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,933.66,663.5
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,893.49,634.84
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,851.5,604.37
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,887.43,632.69
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,921.24,658.59
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,906.85,650.12
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,889.4,639.99
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,863.21,623.93
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,834.54,606.11
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,700.11,512.49
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,566.1,416.7
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,630.6,468.06
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,675.73,504.65
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,621.23,466.93
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,572.18,432.68
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,514.11,392.16
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,457.9,351.85
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,396.86,306.12
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,338.71,261.26
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,271.55,208.5
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,203.82,154.16
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,141.79,103.54
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,88.05,59.37
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,40.66,7.87
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
