Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,13.19,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,23.93,10.76
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,39.26,26.92
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,54.83,40.88
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,65.22,50.08
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,72.01,55.93
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,74.84,58.2
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,86.73,67.95
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,57.45,42.92
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,25.57,15.89
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,71.92,43.73
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,165.75,99.5
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,229.19,154.05
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,275.99,196.99
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,308.94,216.86
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,368.59,260.27
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,418.54,302.28
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,449.09,327.01
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,503.96,367.92
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,576.29,421.63
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,574.12,417.87
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,548.04,395.54
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,611.62,441.27
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,680.11,489.56
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,696.08,499.0
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,709.08,506.52
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,795.42,570.37
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,876.02,625.63
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,897.66,639.16
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,916.46,651.28
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,930.75,660.57
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,941.67,667.82
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,946.26,669.75
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,947.33,669.58
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,942.98,667.48
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,935.18,663.31
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,927.43,659.31
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,906.71,647.02
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,882.69,634.01
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,855.86,619.1
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,823.94,599.68
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,789.64,578.53
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,652.6,483.8
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,516.23,384.69
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,574.22,431.13
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,609.54,459.88
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,552.29,419.36
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,496.1,378.91
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,433.16,332.23
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,373.0,286.13
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,301.17,230.13
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,240.4,180.99
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,171.44,124.67
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,112.74,75.97
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,51.92,11.05
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,12.73,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,22.59,9.54
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,34.68,23.05
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,47.06,34.15
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,52.64,39.22
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,59.03,44.73
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,62.86,47.87
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,66.5,50.71
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,64.77,48.99
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,63.31,47.47
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,96.68,53.36
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,154.89,86.69
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,206.44,123.81
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,260.88,167.52
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,316.48,214.01
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,378.3,264.83
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,432.08,308.83
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,485.98,351.73
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,511.74,372.34
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,523.25,379.58
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,551.92,400.17
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,585.65,423.87
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,671.14,487.28
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,767.12,556.08
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,800.34,576.18
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,829.64,593.87
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,857.67,611.89
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,883.03,628.14
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,904.42,640.51
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,922.94,651.04
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,936.46,659.53
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,946.57,665.94
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,950.31,667.3
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,950.52,666.58
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,945.34,665.35
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,936.7,662.06
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,808.85,577.35
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,659.02,471.13
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,579.52,417.63
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,514.65,372.64
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,577.51,420.47
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,619.32,453.01
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,675.71,497.92
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,710.26,526.75
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,554.56,416.31
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,408.93,308.7
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,462.73,352.81
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,493.83,378.48
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,429.66,330.41
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,364.19,280.21
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,297.2,227.16
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,236.34,177.57
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,167.83,121.76
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,109.56,73.63
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,46.4,9.0
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,9.55,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,18.46,6.5
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,34.95,23.24
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,51.15,37.57
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,67.76,52.01
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,81.22,63.48
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,98.12,77.54
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,114.45,90.83
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,129.42,102.72
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,143.94,114.04
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,123.54,81.02
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,150.23,84.46
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,224.53,147.75
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,280.88,198.6
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,309.16,215.28
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,369.45,259.35
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,422.06,303.62
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,464.61,337.35
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,501.72,365.73
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,535.36,390.69
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,597.08,436.87
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,672.17,492.27
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,714.11,522.24
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,754.04,550.3
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,790.2,572.97
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,823.99,593.85
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,853.65,612.89
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,880.73,630.18
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,902.6,642.96
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,921.6,653.9
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,936.06,663.06
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,947.12,670.14
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,951.85,673.54
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,953.01,674.82
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,948.7,672.47
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,940.9,668.03
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,926.79,659.92
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,909.4,649.8
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,809.5,585.13
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,680.41,494.83
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,622.18,455.44
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,564.91,415.76
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,467.79,347.6
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,388.14,290.18
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,525.06,396.75
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,618.4,468.44
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,561.57,427.75
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,505.63,387.34
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,442.01,339.3
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,381.36,292.16
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,313.28,238.48
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,247.56,185.28
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,177.76,128.48
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,118.46,79.3
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,53.95,10.94
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,12.28,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,21.81,8.33
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,33.55,22.05
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,45.57,32.87
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,53.01,39.52
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,60.21,45.72
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,80.95,63.26
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,111.66,88.86
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,101.34,79.77
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,97.64,76.25
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,111.05,68.12
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,151.28,85.31
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,207.82,126.17
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,260.97,168.65
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,316.08,214.52
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,372.21,260.92
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,426.32,304.93
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,484.45,350.47
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,536.29,389.91
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,587.25,427.26
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,635.23,461.19
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,681.81,492.91
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,724.78,521.05
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,765.6,546.16
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,799.14,565.0
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,829.04,581.13
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,858.3,598.67
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,884.98,614.48
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,907.47,626.33
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,927.16,636.42
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,941.3,645.61
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,952.03,652.88
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,957.88,657.89
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,960.15,660.84
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,955.48,659.67
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,947.3,656.46
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,932.4,648.24
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,924.14,644.18
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,900.2,632.49
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,873.36,618.91
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,840.17,600.09
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,804.65,579.45
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,762.65,555.06
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,722.23,531.24
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,671.16,498.62
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,619.85,464.06
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,562.47,424.67
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,506.02,384.68
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,440.46,336.46
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,378.21,289.08
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,305.71,232.83
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,244.19,183.25
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,174.47,126.45
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,115.0,77.14
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,52.69,10.17
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,11.82,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.37,7.04
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,31.31,20.18
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.91,29.79
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,48.63,35.81
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,53.48,40.02
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,57.18,43.06
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,60.69,45.82
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,96.87,75.7
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,143.82,113.67
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,119.11,77.33
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,149.56,82.37
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,202.19,119.99
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,257.08,163.5
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,312.06,208.53
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,367.85,253.7
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,412.57,292.3
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,435.02,310.57
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,493.9,353.15
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,582.54,416.73
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,592.75,420.91
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,585.94,412.18
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,666.07,471.03
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,760.2,537.26
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,794.32,557.6
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,825.1,576.29
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,854.04,595.0
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,880.36,612.1
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,902.26,625.76
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,921.28,637.67
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,935.33,646.88
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,946.0,654.14
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,950.81,658.96
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,952.07,661.68
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,947.86,660.19
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,940.16,656.67
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,926.67,649.64
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,919.48,646.68
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,713.29,512.4
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,488.8,353.65
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,668.74,488.26
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,802.52,582.43
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,761.26,556.67
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,718.35,530.68
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,638.79,477.0
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,554.37,417.34
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,317.98,243.38
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,94.79,69.13
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,80.01,57.95
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,65.23,46.39
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,51.9,35.87
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,38.83,25.35
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,27.32,15.94
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,15.83,6.41
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,7.9,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,11.37,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.6,6.15
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,30.17,19.27
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,40.43,28.67
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,47.41,34.93
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,52.71,39.54
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,70.19,54.27
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,86.82,67.98
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,74.28,57.12
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,61.41,46.07
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,91.97,50.96
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,149.5,83.09
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,201.47,120.14
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,255.66,163.04
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,315.85,216.08
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,364.1,257.05
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,409.39,289.49
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,478.36,339.54
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,529.64,378.43
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,580.03,415.69
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,627.58,449.52
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,673.64,481.42
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,716.23,510.84
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,756.73,537.74
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,792.05,559.52
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,824.43,579.33
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,853.93,598.46
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,880.79,615.97
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,902.78,629.2
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,921.88,640.69
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,935.52,649.67
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,945.72,656.68
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,950.97,661.79
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,952.66,664.79
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,948.42,663.72
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,940.69,660.59
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,932.79,657.43
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,912.16,646.24
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,888.12,634.19
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,861.21,620.15
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,828.56,600.89
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,793.62,579.91
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,755.88,556.29
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,712.99,528.89
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,420.91,319.53
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,122.41,89.51
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,73.48,52.32
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,27.32,16.14
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,23.33,13.07
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,19.36,9.93
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,15.38,6.75
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,11.42,3.52
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,7.9,0.62
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.38,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.19,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,10.91,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.82,5.2
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,29.41,18.55
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,39.69,27.89
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,47.05,34.45
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,52.77,39.4
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,56.49,42.48
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,60.02,45.27
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,60.74,45.52
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,61.43,45.72
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,91.27,50.35
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,148.59,82.14
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,200.64,119.23
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,254.87,162.3
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,309.15,207.47
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,364.33,253.3
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,418.37,296.94
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,476.01,341.75
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,527.2,380.48
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,577.55,417.27
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,624.72,450.8
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,670.28,482.21
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,712.53,511.57
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,752.71,538.48
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,789.4,560.61
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,823.7,580.96
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,853.41,599.05
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,880.42,615.36
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,902.49,628.96
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,921.6,640.79
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,935.71,649.11
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,946.39,655.41
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,951.13,658.16
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,952.32,658.87
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,948.52,656.66
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,941.22,652.45
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,928.92,645.31
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,913.18,636.17
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,890.58,622.87
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,865.01,607.8
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,841.54,594.59
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,807.32,574.43
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,766.04,550.72
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,723.09,525.51
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,674.59,495.01
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,625.29,463.29
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,571.42,426.68
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,516.06,387.97
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,454.46,342.71
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,395.32,297.85
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,327.42,246.09
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,264.88,196.5
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,194.12,139.38
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,133.11,88.52
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,58.36,9.08
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,10.46,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,18.03,4.19
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,29.41,18.45
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,40.43,28.49
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,47.64,34.94
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,55.23,41.49
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,59.21,44.78
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,62.99,47.77
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,64.62,48.76
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,66.14,49.62
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,94.86,53.93
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,145.46,80.61
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,202.48,121.32
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,255.57,163.13
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,309.49,207.66
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,364.47,252.93
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,417.87,295.82
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,471.57,337.68
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,525.59,378.24
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,575.44,414.59
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,622.73,448.0
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,668.55,479.37
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,710.82,508.54
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,751.08,535.51
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,787.59,557.73
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,821.69,578.22
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,850.76,596.21
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,877.19,612.51
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,899.58,626.29
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,919.08,638.33
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,933.65,647.38
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,944.83,654.47
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,949.67,657.78
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,950.96,659.08
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,946.81,656.67
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,939.17,652.27
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,924.84,643.86
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,917.02,639.66
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,893.67,625.81
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,867.41,610.3
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,834.1,590.31
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,798.54,568.85
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,757.3,544.65
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,717.63,521.18
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,666.78,489.08
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,615.69,455.31
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,558.87,416.48
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,502.96,377.21
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,439.05,331.11
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,378.14,285.66
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,305.68,230.23
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,244.29,181.39
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,176.0,126.59
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,117.62,78.36
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,53.47,6.95
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.01,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.26,3.25
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,28.28,17.53
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,38.98,27.24
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,46.33,33.82
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,52.08,38.82
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,55.84,41.93
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,59.41,44.76
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,60.52,45.35
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,61.57,45.85
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,90.73,50.37
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,148.66,82.38
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,200.69,119.18
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,255.02,162.09
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,309.77,207.32
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,365.48,253.14
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,424.2,300.16
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,477.75,342.18
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,529.46,382.35
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,580.33,420.74
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,628.11,454.99
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,674.39,487.14
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,717.62,517.34
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,758.76,544.87
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,794.61,566.71
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,827.67,586.54
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,857.93,605.65
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,885.54,623.02
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,907.81,635.67
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,927.14,646.46
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,941.39,655.48
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,952.21,662.47
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,958.06,666.82
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,960.33,669.09
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,956.13,667.12
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,948.4,663.09
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,935.73,656.08
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,919.68,647.06
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,896.22,633.37
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,878.37,623.37
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,845.76,603.78
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,810.73,582.58
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,769.53,558.49
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,726.64,532.84
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,676.85,500.84
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,628.98,469.26
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,572.52,430.63
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,516.82,391.32
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,452.92,344.63
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,391.89,298.4
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,322.93,244.92
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,259.5,193.93
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,184.87,133.31
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,124.46,82.75
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,55.91,5.99
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,10.46,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,18.04,2.98
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,30.2,19.04
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,41.97,29.74
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,47.7,34.97
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,53.78,40.26
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,57.85,43.64
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,61.71,46.71
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,62.0,46.7
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,62.33,46.69
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,90.99,50.99
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,149.11,83.09
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,201.03,120.05
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,255.35,163.47
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,310.05,209.05
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,365.58,255.16
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,424.76,302.95
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,478.7,345.65
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,530.18,385.28
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,580.77,422.99
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,628.11,457.24
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,673.78,489.31
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,716.85,519.61
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,757.83,547.38
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,795.79,570.8
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,831.7,592.62
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,861.23,611.37
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,887.93,628.29
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,910.43,642.52
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,929.85,654.85
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,944.16,664.0
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,954.97,671.07
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,959.79,674.8
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,960.99,676.41
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,957.12,674.95
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,949.7,671.36
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,933.37,662.2
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,914.0,651.18
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,802.45,578.14
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,662.3,479.38
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,575.71,420.01
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,478.07,351.18
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,622.16,462.02
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,719.84,535.9
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,672.0,503.96
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,621.07,469.39
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,564.48,429.85
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,508.73,389.75
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,444.87,341.59
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,383.96,294.26
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,315.23,240.04
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,248.81,186.2
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,178.89,129.16
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,119.45,79.42
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,53.94,4.07
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
