Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.91,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,11.44,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,27.08,16.41
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,42.13,29.85
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,60.03,45.4
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,77.75,60.53
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,94.62,74.61
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,106.74,84.43
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,101.75,79.84
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,98.57,76.75
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,138.29,95.06
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,193.27,132.78
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,232.9,163.51
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,274.34,196.91
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,312.57,221.67
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,368.75,262.01
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,404.84,292.25
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,432.76,314.19
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,490.82,357.77
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,577.98,423.21
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,625.65,457.72
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,671.8,490.34
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,681.95,494.26
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,674.75,485.29
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,748.75,539.63
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,823.6,591.03
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,816.08,582.56
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,788.61,558.53
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,862.64,612.14
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,923.62,651.24
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,938.33,660.05
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,949.64,667.11
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,877.36,619.24
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,771.58,544.2
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,877.15,621.18
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,946.02,667.1
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,936.4,661.38
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,914.23,648.36
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,780.43,560.53
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,638.72,460.94
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,640.89,465.85
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,638.8,467.07
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,517.72,382.22
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,390.66,290.57
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,338.94,254.15
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,276.9,208.98
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,195.99,147.89
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,112.63,83.28
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,94.93,69.73
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,77.19,55.86
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,60.9,43.02
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,44.56,29.88
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,30.43,18.34
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,16.72,6.99
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,8.35,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,10.01,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.28,1.03
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,28.7,17.73
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,39.78,27.88
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,46.98,34.35
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,52.3,38.99
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,56.05,42.11
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,59.62,44.95
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,95.76,74.85
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,142.05,112.38
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,164.31,119.16
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,193.61,134.42
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,231.35,162.69
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,273.6,195.54
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,297.63,206.2
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,364.99,253.37
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,378.38,271.51
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,363.89,264.1
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,451.92,327.41
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,581.17,419.91
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,628.82,453.21
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,674.77,484.78
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,675.35,481.96
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,657.7,466.0
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,689.99,487.07
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,722.54,507.65
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,806.33,567.72
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,884.37,619.13
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,906.64,631.54
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,925.98,642.6
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,940.3,651.95
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,951.2,659.33
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,956.68,663.5
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,958.6,665.61
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,954.53,664.16
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,946.94,660.66
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,933.05,653.71
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,915.89,644.75
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,739.94,529.34
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,534.65,384.47
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,694.05,503.2
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,807.91,583.73
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,681.93,499.33
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,542.64,401.25
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,594.04,442.53
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,622.64,466.33
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,515.75,389.48
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,413.96,314.73
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,359.64,274.85
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,307.32,235.0
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,251.2,190.76
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,190.64,142.14
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,134.9,96.79
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,85.78,55.97
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,38.61,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,9.55,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.5,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.55,16.74
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.29,26.61
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,45.34,32.95
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,50.75,37.68
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,54.19,40.54
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,57.47,43.14
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,56.94,42.46
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,56.55,41.87
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,89.9,50.26
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,142.54,77.09
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,195.67,114.3
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,251.05,157.69
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,306.7,203.04
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,368.73,252.39
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,423.5,295.31
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,478.11,336.44
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,530.64,374.7
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,582.26,410.75
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,630.49,443.11
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,677.06,473.13
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,720.66,501.4
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,762.11,526.76
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,799.06,548.33
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,833.21,568.04
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,862.79,585.35
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,889.56,600.95
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,912.11,614.84
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,931.61,627.02
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,946.02,636.31
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,956.96,643.71
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,961.93,647.14
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,963.29,648.56
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,959.61,647.74
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,952.39,644.95
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,931.67,634.82
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,918.73,629.44
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,894.76,619.0
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,867.9,606.55
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,832.98,587.41
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,800.31,569.36
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,758.18,545.84
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,714.61,520.73
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,662.25,487.56
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,609.8,452.69
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,552.03,413.56
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,495.35,373.9
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,429.8,326.26
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,363.28,276.28
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,295.46,223.4
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,233.78,173.84
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,165.52,118.81
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,107.11,70.46
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,44.61,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,9.1,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.71,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,27.54,16.57
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,39.02,27.06
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,46.65,33.82
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,54.85,40.78
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,58.84,44.09
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,62.65,47.09
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,65.01,48.68
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,67.2,50.07
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,92.8,53.17
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,143.29,78.61
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,195.62,114.49
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,255.37,159.19
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,308.78,201.45
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,363.3,244.41
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,404.59,279.82
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,424.81,296.6
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,487.0,340.87
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,573.55,402.37
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,620.9,435.24
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,666.6,466.48
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,709.76,496.02
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,751.05,523.85
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,782.49,544.32
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,816.14,565.81
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,844.89,584.19
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,871.08,601.02
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,902.04,619.55
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,920.79,630.51
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,934.76,640.9
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,945.32,649.38
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,948.65,652.24
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,948.48,653.13
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,943.75,652.73
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,935.61,650.33
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,917.71,641.02
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,896.85,629.89
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,583.13,422.82
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,228.79,165.48
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,298.22,218.24
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,357.11,261.83
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,221.94,163.58
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,87.97,62.44
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,62.83,43.47
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,37.97,24.28
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,22.92,12.55
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,7.92,0.67
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,6.59,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.27,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,3.95,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.63,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.75,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.88,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.44,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,8.64,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.91,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,27.54,16.64
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,39.75,27.93
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,48.09,35.42
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,56.13,42.42
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,62.05,47.49
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,66.47,51.15
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,69.37,53.32
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,72.05,55.25
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,96.93,58.46
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,146.55,84.24
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,198.16,121.15
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,251.66,163.78
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,304.81,207.97
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,363.96,256.61
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,416.66,299.35
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,469.49,340.96
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,520.05,380.31
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,570.13,418.19
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,618.07,452.61
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,664.79,485.14
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,707.32,515.0
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,748.08,543.04
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,785.05,566.44
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,819.65,587.33
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,850.04,606.51
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,877.86,624.01
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,899.43,636.23
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,917.98,646.56
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,932.38,655.66
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,943.43,662.78
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,947.69,665.78
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,948.47,666.79
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,943.34,664.23
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,934.79,659.71
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,916.1,649.35
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,901.03,641.41
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,876.11,627.99
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,848.52,612.83
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,813.4,591.75
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,776.42,569.23
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,733.27,541.91
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,688.91,512.81
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,637.11,477.88
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,585.34,442.22
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,513.31,391.3
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,449.96,345.33
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,393.68,303.3
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,340.21,262.1
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,274.44,210.47
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,214.54,162.07
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,142.5,103.8
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,86.79,57.3
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,38.91,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,7.73,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.0,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,29.97,18.48
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,45.48,32.57
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,54.61,40.75
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,64.62,49.38
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,78.71,61.16
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,102.53,80.7
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,119.2,93.92
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,135.72,106.76
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,111.39,75.87
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,155.18,91.8
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,202.99,124.78
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,253.94,164.16
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,308.2,214.45
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,346.5,249.2
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,311.15,226.09
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,266.15,194.37
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,393.05,287.03
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,569.1,412.87
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,616.43,446.22
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,663.1,479.18
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,706.17,509.63
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,747.47,538.38
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,781.44,560.19
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,811.77,578.91
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,840.87,597.65
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,867.55,614.82
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,800.53,566.24
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,709.11,499.5
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,828.64,586.57
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,935.67,659.9
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,940.39,663.17
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,941.69,665.19
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,936.19,662.69
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,927.33,658.18
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,691.49,499.5
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,415.57,300.97
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,660.56,484.16
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,853.19,620.52
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,818.83,597.94
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,782.45,575.36
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,740.16,549.43
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,696.58,522.02
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,645.86,487.4
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,594.81,451.85
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,428.75,328.87
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,266.64,204.62
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,227.13,174.56
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,188.79,144.5
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,150.02,113.74
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,112.93,83.73
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,70.57,49.39
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,36.89,21.7
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,16.96,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,8.19,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.16,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.91,14.32
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,36.5,25.03
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,42.23,30.28
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,47.77,35.14
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,50.96,37.81
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,54.02,40.24
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,55.06,40.8
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,56.06,41.3
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,87.55,49.07
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,140.14,75.38
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,194.09,113.47
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,249.86,157.75
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,304.92,203.25
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,366.19,253.11
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,420.7,297.12
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,475.02,339.7
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,527.11,380.13
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,578.3,418.77
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,626.65,453.66
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,673.34,486.43
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,716.58,516.91
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,757.72,544.66
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,794.69,567.71
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,829.03,588.88
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,859.38,608.63
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,886.98,626.62
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,711.07,507.72
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,481.06,342.0
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,734.55,526.8
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,953.46,672.4
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,957.98,674.38
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,958.92,675.82
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,780.72,557.4
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,562.19,401.58
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,759.35,546.29
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,917.35,654.13
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,893.91,639.02
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,867.59,623.32
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,834.39,603.06
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,798.87,581.17
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,760.41,558.27
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,716.64,531.36
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,617.03,461.94
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,519.17,391.27
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,510.5,388.08
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,499.54,381.91
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,433.1,332.51
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,365.46,280.88
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,296.02,226.04
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,233.07,174.86
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,162.35,117.37
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,102.64,67.24
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,42.35,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.19,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,14.76,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,27.19,16.05
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,39.82,27.78
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,47.08,34.37
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,55.17,41.4
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,59.55,45.08
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,63.73,48.42
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,64.96,49.19
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,66.14,49.89
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,90.46,52.63
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,141.56,78.46
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,199.14,119.26
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,252.89,161.69
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,307.6,206.68
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,363.46,252.37
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,417.61,296.02
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,472.07,338.64
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,527.43,380.48
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,578.78,418.22
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,626.95,452.67
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,673.79,485.21
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,716.69,515.29
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,757.51,542.93
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,792.91,564.88
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,825.12,584.63
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,854.42,603.35
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,881.09,620.39
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,903.74,633.94
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,923.52,645.7
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,937.87,655.14
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,948.88,662.6
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,954.05,666.89
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,955.69,669.11
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,861.55,607.75
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,734.01,518.87
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,838.39,595.91
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,918.88,651.29
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,895.02,637.87
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,868.28,623.27
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,661.54,482.93
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,441.36,323.29
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,600.07,444.99
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,716.01,531.55
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,583.78,437.48
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,457.59,345.19
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,488.65,371.46
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,499.94,381.94
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,436.03,333.71
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,374.93,286.5
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,301.02,229.04
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,238.32,178.5
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,168.38,121.48
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,108.66,70.75
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,48.29,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,7.73,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,13.97,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,26.42,15.23
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,39.07,26.98
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,46.71,33.88
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,54.12,40.33
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,59.59,44.91
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,63.75,48.24
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,65.35,49.32
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,66.87,50.29
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,90.6,52.84
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,141.26,78.31
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,193.24,114.69
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,253.04,161.58
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,307.07,205.88
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,362.25,250.88
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,416.93,294.6
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,472.06,337.29
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,526.79,378.19
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,577.62,414.99
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,625.67,448.64
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,672.4,480.27
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,715.95,510.12
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,757.49,537.58
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,797.1,561.62
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,834.92,584.28
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,865.82,603.64
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,893.87,621.26
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,917.23,634.65
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,937.48,646.15
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,953.0,656.17
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,965.01,664.17
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,971.0,667.67
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,973.29,669.04
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,969.95,668.08
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,962.98,665.04
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,949.51,658.1
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,932.62,649.13
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,910.04,637.98
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,884.38,624.84
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,851.91,605.91
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,824.55,590.21
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,783.2,566.3
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,740.03,540.78
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,690.12,509.23
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,639.54,476.56
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,584.16,439.21
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,527.52,399.28
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,462.81,351.36
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,400.95,303.98
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,330.3,249.34
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,265.52,197.3
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,189.25,135.43
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,122.87,78.97
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,53.57,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.73,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.95,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.81,15.42
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,39.84,27.59
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,46.72,33.88
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,54.47,40.62
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,58.88,44.32
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,63.09,47.69
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,64.36,48.39
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,65.58,49.01
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,89.27,51.56
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,140.48,77.11
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,198.5,117.68
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,252.76,159.77
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,307.2,204.05
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,362.8,248.98
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,417.47,292.26
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,472.38,334.24
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,527.3,375.93
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,578.3,413.79
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,626.69,447.97
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,673.68,480.19
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,716.9,509.33
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,758.1,536.06
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,794.49,558.31
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,828.14,578.68
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,858.21,597.92
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,885.62,615.52
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,908.5,630.32
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,928.43,643.38
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,943.35,653.42
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,954.88,661.48
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,960.05,664.31
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,961.63,665.06
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,957.23,664.71
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,949.31,662.3
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,777.22,549.85
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,568.82,403.68
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,744.15,531.95
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,876.01,622.6
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,841.81,601.15
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,805.39,579.16
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,766.96,556.79
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,723.23,530.41
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,670.39,497.34
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,617.51,462.47
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,558.85,422.1
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,501.29,381.22
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,434.92,331.7
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,367.43,279.91
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,297.42,225.05
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,233.87,173.73
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,163.35,116.65
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,103.27,65.71
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,45.58,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
