Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,7.28,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,13.16,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,26.44,14.99
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,39.85,27.57
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,47.85,34.81
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,55.62,41.58
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,62.22,47.14
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,67.07,51.04
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,67.76,51.36
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,68.48,51.65
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,91.69,53.95
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,142.68,79.48
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,194.78,115.72
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,254.87,162.57
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,309.87,207.74
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,366.09,253.72
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,421.07,297.29
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,476.44,339.62
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,529.38,380.2
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,582.73,419.76
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,631.28,454.12
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,678.45,486.46
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,721.93,515.57
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,763.38,542.15
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,802.36,565.92
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,839.27,588.12
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,869.71,607.31
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,897.33,624.74
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,920.72,639.86
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,941.03,653.14
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,955.69,663.0
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,966.84,670.81
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,972.93,674.18
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,975.37,675.41
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,971.21,675.21
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,963.42,672.89
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,950.15,666.08
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,933.49,657.19
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,855.74,608.58
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,758.62,542.69
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,803.18,578.31
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,824.11,593.84
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,781.85,568.54
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,737.87,541.98
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,686.05,509.45
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,636.66,477.88
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,578.01,437.37
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,520.24,396.24
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,453.38,346.17
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,389.88,297.1
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,317.74,241.0
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,251.77,187.82
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,173.98,124.67
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,111.56,70.92
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,48.66,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,6.37,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,12.06,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,27.26,15.51
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,42.52,29.88
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,51.48,38.01
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,61.27,46.55
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,68.02,52.25
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,74.49,57.51
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,77.85,60.03
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,79.82,61.33
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,101.79,63.51
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,150.46,88.23
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,200.49,123.34
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,253.35,165.06
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,306.82,209.06
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,361.8,254.14
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,419.79,300.64
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,473.43,342.77
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,524.49,382.49
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,575.13,420.76
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,623.47,455.57
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,670.73,488.56
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,714.5,518.24
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,756.52,545.97
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,793.16,569.03
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,827.08,589.3
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,857.63,608.71
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,885.62,626.43
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,909.13,640.25
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,929.72,652.23
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,944.35,661.85
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,955.62,669.5
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,869.83,612.55
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,763.12,537.87
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,866.2,612.76
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,948.38,668.6
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,814.34,579.14
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,667.31,476.19
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,636.1,456.57
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,603.84,435.49
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,524.43,381.11
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,461.25,337.03
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,290.95,214.94
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,134.08,97.19
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,150.16,110.11
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,166.67,123.16
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,145.32,107.4
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,124.29,91.7
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,104.04,76.39
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,83.87,60.84
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,65.01,46.11
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,46.01,30.93
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,30.0,17.86
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,14.96,5.18
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,7.73,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.82,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,25.6,14.11
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,45.66,32.46
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,64.93,49.32
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,84.62,66.24
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,87.89,68.99
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,92.81,72.89
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,111.56,88.15
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,136.43,108.17
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,144.86,102.69
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,180.42,117.74
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,223.54,147.09
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,271.2,183.42
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,320.13,222.71
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,370.42,263.05
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,419.65,302.08
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,470.59,341.44
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,519.71,378.59
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,569.0,414.76
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,616.08,448.45
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,662.98,481.11
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,705.57,511.11
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,746.81,539.65
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,783.51,563.46
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,818.16,585.46
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,847.97,605.04
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,875.43,622.88
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,898.48,636.49
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,918.74,648.12
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,932.24,656.56
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,942.47,663.04
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,924.3,648.15
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,902.79,630.47
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,879.5,615.95
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,853.6,599.75
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,842.35,593.89
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,828.07,586.03
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,667.56,478.36
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,512.24,370.02
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,513.49,373.62
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,512.12,374.73
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,434.77,320.57
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,346.78,257.6
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,293.43,218.94
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,241.51,180.54
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,211.63,158.84
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,182.26,137.06
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,152.01,114.16
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,115.65,86.0
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,87.51,63.92
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,60.23,42.15
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,38.79,24.69
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,17.62,6.98
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,9.1,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,8.19,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,28.2,15.91
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,47.37,33.84
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,60.45,45.53
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,74.1,57.36
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,90.21,70.93
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,107.5,85.16
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,117.6,93.12
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,124.26,98.09
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,149.55,107.72
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,188.32,131.81
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,226.92,159.67
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,264.98,188.52
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,301.32,210.58
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,363.99,255.49
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,416.3,297.4
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,469.44,338.86
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,521.01,377.94
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,572.39,415.65
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,621.0,450.42
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,666.88,482.38
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,709.47,512.34
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,750.43,540.62
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,789.36,566.17
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,826.73,589.03
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,677.93,484.22
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,486.12,344.94
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,590.53,418.47
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,691.96,487.1
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,694.13,488.27
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,694.82,489.03
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,840.74,593.44
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,959.03,673.53
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,953.9,670.42
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,945.32,666.07
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,923.95,653.63
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,894.17,635.84
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,868.47,620.68
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,840.25,603.78
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,697.12,505.55
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,554.82,404.63
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,623.03,458.65
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,665.72,493.92
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,538.7,402.59
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,409.99,308.08
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,350.43,265.38
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,305.49,232.29
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,308.64,235.81
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,295.33,225.85
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,228.34,173.14
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,168.08,124.86
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,102.0,71.99
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,43.49,24.41
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,18.21,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,10.91,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,25.71,13.81
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,41.01,28.53
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,47.5,34.61
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,54.95,41.18
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,61.28,46.55
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,65.77,50.18
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,65.42,49.63
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,65.23,49.18
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,87.75,51.43
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,139.15,77.08
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,196.69,117.58
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,250.96,160.28
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,306.42,206.3
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,363.04,253.18
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,418.13,298.17
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,477.0,344.64
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,529.98,385.47
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,582.2,424.46
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,630.9,459.81
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,678.2,493.17
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,722.18,524.27
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,764.09,552.51
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,799.55,574.39
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,831.56,593.8
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,861.71,612.93
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,889.18,630.25
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,912.11,643.28
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,932.09,654.39
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,946.58,663.42
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,957.69,670.41
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,962.92,674.09
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,964.59,675.68
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,971.58,680.78
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,963.64,676.54
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,947.0,667.26
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,937.02,662.36
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,913.5,648.79
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,886.95,633.32
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,855.12,614.34
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,828.48,598.71
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,786.54,573.89
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,742.8,547.47
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,691.95,514.51
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,640.38,480.45
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,584.53,442.59
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,527.38,401.9
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,460.98,352.86
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,397.64,304.32
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,325.15,247.43
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,258.93,193.51
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,180.92,129.58
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,113.74,69.44
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,39.76,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,11.82,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,23.01,11.57
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,35.41,23.85
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,42.44,30.33
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,49.96,36.94
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,54.19,40.54
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,58.23,43.82
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,60.1,45.07
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,61.87,46.18
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,84.66,48.59
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,136.7,74.39
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,195.53,115.89
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,250.66,159.18
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,306.07,204.73
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,362.64,251.02
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,417.49,295.16
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,472.56,338.1
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,528.45,380.11
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,580.39,417.96
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,629.14,452.56
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,676.54,485.2
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,720.33,515.55
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,762.08,543.18
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,802.57,567.99
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,841.28,591.4
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,872.71,611.25
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,901.22,629.27
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,924.89,643.26
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,945.35,655.27
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,960.52,665.11
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,972.12,672.88
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,978.11,677.63
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,980.37,680.22
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,976.94,679.09
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,969.83,675.82
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,954.1,667.54
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,935.15,657.31
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,911.59,643.88
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,884.97,628.48
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,851.51,608.58
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,823.51,592.18
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,781.92,567.74
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,738.58,541.74
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,687.79,510.2
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,636.38,477.45
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,579.89,438.99
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,521.96,397.74
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,456.7,348.82
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,394.4,300.53
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,321.57,243.66
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,255.07,189.79
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,177.53,126.47
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,110.03,65.68
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,38.41,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,10.91,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,22.27,10.78
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,34.73,23.25
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,42.08,29.94
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,47.64,34.81
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,51.61,38.19
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,55.42,41.28
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,56.4,41.79
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,57.38,42.27
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,86.37,49.05
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,139.67,74.92
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,194.3,112.79
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,251.61,157.78
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,308.89,205.11
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,372.38,256.82
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,428.75,302.35
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,485.37,346.7
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,539.83,388.06
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,593.35,427.3
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,644.02,463.28
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,693.23,497.11
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,738.4,528.3
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,781.31,555.77
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,817.64,577.33
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,850.42,596.36
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,881.81,615.61
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,910.32,632.94
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,933.61,645.61
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,953.71,656.27
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,969.04,665.4
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,980.83,672.46
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,986.07,674.19
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,987.59,673.81
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,983.44,671.57
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,975.63,667.25
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,961.32,659.12
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,943.59,649.04
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,920.18,637.28
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,902.68,629.24
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,869.67,610.04
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,834.1,589.2
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,790.99,564.47
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,746.17,538.21
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,694.54,505.99
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,644.93,474.49
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,585.62,434.61
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,527.24,393.87
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,459.78,345.27
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,395.51,297.21
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,321.25,240.38
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,253.52,186.52
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,174.2,123.1
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,105.04,61.21
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,36.46,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,10.91,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,22.66,10.79
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,35.48,23.83
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,42.9,30.61
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,51.02,37.66
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,55.21,41.23
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,59.23,44.48
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,60.35,45.1
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,61.46,45.65
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,84.6,47.98
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,143.81,78.56
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,197.76,115.69
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,254.26,159.57
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,310.93,205.63
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,368.71,252.23
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,425.14,296.68
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,485.03,341.79
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,538.54,380.69
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,591.2,417.2
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,641.53,450.39
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,690.35,480.91
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,734.85,508.12
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,777.19,532.02
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,815.57,552.23
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,851.4,570.37
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,882.85,589.14
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,911.41,606.24
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,934.72,619.8
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,954.82,631.54
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,969.67,641.66
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,980.98,649.87
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,932.03,623.23
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,857.32,575.28
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,930.52,627.6
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,974.85,655.7
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,959.67,648.29
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,941.16,639.43
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,926.91,634.49
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,899.78,621.52
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,864.55,602.08
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,827.03,580.92
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,783.56,556.45
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,738.47,530.42
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,619.89,451.8
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,501.85,369.07
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,451.53,334.99
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,401.64,299.92
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,334.84,251.44
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,282.33,211.95
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,225.1,167.88
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,172.15,125.85
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,113.6,78.91
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,61.2,32.98
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,21.56,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,8.19,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,23.39,10.9
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,38.75,26.28
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,48.69,35.23
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,59.31,44.43
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,66.5,50.48
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,73.37,56.05
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,77.11,58.74
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,79.75,60.43
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,100.53,62.19
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,148.98,86.05
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,199.4,120.29
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,252.58,160.52
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,305.82,202.53
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,360.6,245.32
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,414.45,286.66
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,471.87,328.99
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,522.66,366.03
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,573.13,401.77
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,620.91,434.65
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,667.38,465.79
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,711.01,495.82
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,752.99,524.33
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,791.33,548.88
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,827.89,571.21
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,858.43,590.94
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,886.29,609.07
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,909.1,624.13
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,928.8,637.39
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,942.88,647.29
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,953.55,655.22
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,956.4,658.82
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,955.73,660.34
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,950.05,658.81
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,940.95,655.18
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,916.05,641.56
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,882.12,621.86
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,855.33,607.44
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,826.11,591.15
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,709.97,512.27
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,591.27,429.7
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,601.39,441.61
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,619.44,458.12
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,552.47,412.16
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,474.55,357.66
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,417.04,316.35
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,363.05,276.59
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,324.61,247.74
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,285.59,217.42
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,220.63,166.37
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,161.15,118.7
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,103.68,72.3
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,44.0,21.62
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,17.19,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,5.46,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,22.59,10.08
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,39.32,26.93
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,53.86,39.87
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,68.0,52.16
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,82.82,64.7
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,101.22,79.91
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,117.61,93.11
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,129.54,102.38
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,152.07,113.88
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,180.14,133.29
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,191.72,128.87
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,256.68,168.02
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,311.08,216.93
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,348.25,249.87
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,397.3,284.29
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,469.55,337.25
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,524.17,378.22
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,575.15,415.58
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,518.0,374.05
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,431.28,308.86
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,555.82,398.82
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,698.07,497.93
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,763.33,544.72
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,833.17,593.1
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,835.55,591.42
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,825.14,579.93
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,885.6,624.09
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,940.97,660.35
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,956.24,669.88
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,968.04,677.58
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,975.16,682.73
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,967.14,678.48
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,974.13,683.67
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,966.08,679.36
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,953.24,672.49
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,936.89,663.47
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,912.68,650.33
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,885.47,635.24
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,853.16,615.65
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,818.19,594.22
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,775.81,568.42
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,731.78,541.17
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,684.49,510.3
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,633.22,476.15
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,573.24,434.49
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,514.31,392.27
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,447.91,343.05
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,384.58,294.4
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,310.97,236.46
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,243.91,181.85
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,164.7,116.94
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,97.9,52.16
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,34.2,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
