Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,8.19,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,20.34,8.14
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,33.18,21.76
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,43.24,30.8
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,52.95,39.26
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,72.28,55.56
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,94.38,73.8
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,82.29,63.28
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,73.42,55.51
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,94.81,57.65
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,144.71,82.6
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,196.76,119.04
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,251.11,161.72
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,305.69,206.12
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,366.33,254.8
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,419.96,297.53
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,474.15,339.47
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,526.06,378.52
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,577.47,415.96
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,626.79,450.82
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,674.99,483.91
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,719.26,514.59
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,761.72,543.48
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,796.34,564.71
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,827.24,583.19
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,857.65,602.51
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,885.52,620.19
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,908.41,633.45
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,928.36,644.89
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,942.32,654.02
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,952.94,661.21
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,957.71,664.92
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,958.99,666.62
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,929.34,648.13
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,886.22,618.4
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,857.97,601.69
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,827.24,583.19
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,833.83,592.06
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,840.89,600.93
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,804.61,578.22
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,766.45,554.33
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,643.9,471.5
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,521.31,386.04
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,555.64,414.35
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,564.8,423.96
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,499.5,377.57
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,438.03,333.06
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,370.33,282.4
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,297.57,226.64
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,230.93,174.34
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,170.29,125.6
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,107.86,75.17
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,49.1,22.65
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,17.26,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.82,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,11.87,2.15
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,22.02,12.53
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,37.0,25.55
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,51.37,37.93
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,67.13,51.24
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,82.73,64.12
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,110.27,86.55
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,130.06,102.17
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,153.51,114.28
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,183.39,134.78
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,177.58,130.72
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,170.52,126.15
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,204.48,150.83
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,233.55,171.52
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,263.05,192.47
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,293.84,214.16
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,250.6,182.73
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,204.53,148.94
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,350.33,255.64
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,507.42,365.82
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,466.33,335.84
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,416.69,300.29
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,467.73,335.87
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,521.22,372.14
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,527.13,375.76
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,532.33,379.17
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,409.24,294.16
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,274.32,198.2
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,362.51,261.9
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,445.15,319.62
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,477.51,342.38
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,510.16,365.48
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,405.41,292.48
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,287.4,208.51
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,338.54,246.2
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,377.61,274.42
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,401.26,292.81
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,424.21,310.8
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,330.43,243.46
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,226.24,167.01
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,218.77,162.66
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,211.19,157.9
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,109.64,80.66
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,15.86,6.99
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,13.65,5.31
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,11.44,3.58
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,9.23,1.81
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,7.02,0.03
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,5.26,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.51,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.19,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.87,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.45,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,4.55,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,21.4,8.01
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,37.81,25.68
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,52.07,38.47
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,63.76,48.74
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,47.17,34.73
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,30.84,20.76
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,39.26,27.8
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,47.69,34.72
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,56.14,39.56
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,64.6,46.03
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,105.48,77.76
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,145.14,107.82
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,177.63,131.66
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,211.16,155.96
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,266.44,195.65
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,331.13,241.49
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,387.71,281.5
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,454.7,328.52
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,440.11,317.17
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,420.29,302.18
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,579.72,418.03
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,762.78,543.64
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,739.01,520.38
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,690.42,482.07
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,795.48,556.46
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,898.62,623.36
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,735.72,514.98
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,523.8,367.46
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,632.71,443.89
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,745.09,518.11
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,745.7,519.17
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,744.08,519.93
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,565.22,400.87
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,383.82,274.4
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,492.39,353.22
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,584.7,417.93
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,635.0,455.18
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,665.36,479.58
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,625.44,453.99
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,584.8,427.95
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,654.36,482.43
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,702.42,521.03
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,650.0,485.8
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,597.3,450.16
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,535.45,407.47
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,469.84,360.7
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,403.05,310.51
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,340.26,261.71
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,268.22,204.63
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,203.28,151.67
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,132.97,93.96
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,61.25,25.39
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,22.23,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,17.17,4.76
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,33.97,22.25
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,44.76,32.01
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,55.17,41.1
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,62.5,47.34
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,69.53,53.1
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,74.08,56.62
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,77.35,59.0
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,99.06,61.34
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,148.9,86.33
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,199.85,121.65
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,253.73,163.56
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,308.15,207.55
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,364.1,252.49
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,422.4,298.14
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,476.8,339.78
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,529.4,378.66
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,581.56,415.87
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,630.97,449.99
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,679.25,482.27
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,673.67,474.76
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,649.05,453.97
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,739.34,516.66
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,832.39,578.18
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,862.95,595.48
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,890.93,611.64
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,912.96,624.76
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,931.94,636.11
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,945.38,643.53
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,955.46,649.04
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,743.69,513.06
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,481.0,334.44
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,333.85,236.41
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,179.64,127.41
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,384.4,275.7
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,571.67,403.16
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,550.05,389.85
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,527.29,377.04
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,667.33,478.3
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,770.36,551.83
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,724.42,523.3
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,671.66,490.86
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,616.07,454.82
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,561.21,418.14
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,499.6,375.97
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,440.04,333.84
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,369.6,281.94
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,294.73,225.06
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,226.8,171.64
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,165.04,121.84
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,101.86,70.31
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,40.9,13.09
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,14.52,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,18.73,5.16
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,36.34,24.24
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,50.65,37.05
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,62.38,47.36
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,71.63,55.13
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,80.45,62.26
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,84.99,65.6
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,89.29,68.63
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,111.52,72.0
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,159.24,96.36
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,207.87,129.97
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,259.71,170.01
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,312.1,212.11
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,366.34,255.49
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,419.52,297.49
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,473.28,338.77
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,524.72,378.04
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,576.0,416.22
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,624.39,450.79
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,671.93,483.91
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,660.06,472.77
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,626.01,445.66
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,724.98,517.27
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,827.96,589.17
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,857.78,608.14
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,885.03,625.94
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,908.68,640.13
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,929.46,652.51
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,821.81,578.73
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,677.79,477.1
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,832.77,588.58
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,958.65,674.26
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,952.88,672.11
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,943.69,668.78
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,928.67,660.63
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,917.02,654.76
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,890.92,640.59
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,862.14,624.62
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,521.83,388.74
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,156.43,113.48
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,375.81,283.44
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,549.77,413.79
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,581.45,439.44
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,593.96,451.74
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,532.2,407.7
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,466.52,359.83
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,399.98,309.06
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,337.22,259.63
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,263.57,200.82
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,197.64,146.79
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,127.35,88.83
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,55.25,16.25
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,19.94,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,18.35,4.22
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,35.65,23.48
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,46.6,33.48
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,58.04,43.5
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,63.67,48.35
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,76.52,59.03
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,99.52,77.93
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,122.01,96.05
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,108.49,80.52
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,92.89,67.92
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,150.15,111.35
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,201.2,149.19
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,215.01,159.51
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,220.63,163.59
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,259.73,192.0
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,306.87,226.06
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,306.07,224.75
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,303.56,222.16
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,403.62,294.62
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,513.89,372.5
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,446.48,323.0
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,367.64,265.07
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,593.86,432.53
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,832.55,597.74
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,863.63,616.67
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,892.01,634.94
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,914.78,649.58
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,934.43,662.26
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,856.85,608.26
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,755.45,534.52
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,755.0,536.61
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,752.2,536.73
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,864.82,617.44
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,949.22,674.42
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,928.94,661.76
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,912.6,652.39
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,886.05,637.48
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,856.84,620.79
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,819.81,597.52
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,780.9,572.86
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,735.23,544.48
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,688.5,514.59
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,633.57,476.97
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,572.46,434.28
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,510.53,390.28
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,450.77,346.59
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,383.3,295.72
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,320.11,246.53
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,247.1,188.39
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,173.61,128.83
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,105.87,73.15
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,37.42,6.47
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,14.71,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.19,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.38,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,7.46,0.66
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,10.54,3.37
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,14.5,6.83
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,18.48,10.24
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,20.69,12.11
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,22.91,13.94
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,22.92,13.06
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,22.94,13.01
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,45.98,31.55
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,69.1,49.94
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,53.14,37.02
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,37.19,24.18
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,54.09,37.5
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,71.05,50.68
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,128.73,95.62
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,186.4,139.79
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,167.77,125.26
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,148.64,110.44
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,167.76,125.03
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,187.19,139.73
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,231.25,172.92
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,276.02,206.18
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,335.17,249.71
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,391.8,290.69
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,377.24,279.77
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,361.89,268.57
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,383.55,284.44
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,405.5,300.3
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,480.24,355.02
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,570.69,419.26
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,625.69,458.86
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,694.47,507.04
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,670.25,490.5
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,628.88,463.15
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,509.55,378.58
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,376.45,281.82
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,439.59,330.89
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,483.42,364.54
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,617.88,466.15
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,710.05,533.07
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,658.96,497.31
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,607.33,461.53
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,545.62,417.26
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,485.4,372.99
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,418.02,322.14
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,354.07,272.28
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,274.8,210.35
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,208.23,156.11
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,135.09,94.95
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,65.72,9.39
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,22.29,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,14.88,1.1
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,29.47,18.62
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,38.54,27.08
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,48.33,35.78
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,53.82,40.57
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,59.05,44.94
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,88.16,69.34
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,120.77,96.17
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,142.84,105.99
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,162.31,122.08
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,182.95,137.17
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,204.11,152.74
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,257.14,191.0
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,312.21,230.92
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,350.0,258.64
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,389.97,287.73
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,442.73,326.57
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,498.7,367.65
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,494.07,363.19
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,479.51,351.18
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,518.54,379.37
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,559.35,408.52
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,572.07,417.29
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,583.66,425.33
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,569.38,414.67
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,544.95,396.99
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,670.2,487.32
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,785.05,567.85
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,618.51,450.16
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,442.25,322.13
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,730.15,536.7
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,977.59,707.27
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,861.8,628.01
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,728.25,531.93
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,703.12,515.97
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,676.54,498.43
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,778.35,576.04
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,860.81,636.98
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,825.0,613.57
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,787.01,589.17
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,740.94,559.34
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,693.77,528.09
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,642.79,492.6
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,591.17,455.94
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,528.66,410.49
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,462.85,361.5
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,397.68,311.55
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,335.73,262.42
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,261.65,202.22
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,195.3,146.9
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,125.25,87.54
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,56.54,0.12
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,18.89,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,16.79,1.02
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,31.72,20.41
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,44.48,32.08
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,56.73,42.92
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,70.63,54.87
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,92.7,73.42
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,109.6,87.26
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,129.12,102.97
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,112.42,78.0
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,154.78,93.24
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,217.75,146.17
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,266.01,189.77
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,304.7,214.63
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,368.61,261.5
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,423.14,305.44
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,481.72,351.08
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,534.47,391.93
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,586.93,431.42
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,636.83,467.18
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,685.85,501.28
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,692.89,503.04
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,684.42,493.49
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,763.13,550.03
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,846.82,606.78
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,824.63,588.17
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,787.41,558.53
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,753.33,533.66
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,720.4,509.18
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,748.55,528.57
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,775.67,546.73
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,889.94,627.41
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,985.72,689.53
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,851.54,601.45
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,699.84,496.33
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,832.91,593.1
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,940.15,664.42
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,914.77,648.19
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,886.44,631.35
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,735.66,533.15
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,581.1,425.16
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,583.14,431.22
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,594.32,442.22
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,609.95,456.56
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,620.62,466.76
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,558.36,422.81
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,497.53,379.1
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,427.96,327.47
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,362.04,276.73
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,284.76,216.32
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,212.81,158.05
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,136.12,93.77
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,62.47,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,21.56,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,15.68,0.0
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,30.99,19.65
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,41.15,29.05
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,50.98,37.68
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,57.4,43.23
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,63.92,48.65
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,65.84,50.05
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,67.71,51.33
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,91.08,54.27
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,142.72,80.67
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,195.42,117.98
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,250.98,162.04
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,311.8,211.68
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,368.85,258.18
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,424.38,302.56
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,480.24,345.71
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,534.19,385.98
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,587.61,424.39
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,637.63,459.12
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,684.14,490.36
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,728.49,520.58
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,770.88,548.18
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,807.25,569.7
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,848.38,593.99
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,871.11,607.7
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,898.66,624.58
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,922.11,639.35
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,942.53,652.36
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,956.75,661.65
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,967.55,669.01
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,972.94,673.21
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,974.72,675.37
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,969.39,673.3
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,971.87,676.25
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,954.6,667.0
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,934.1,655.93
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,908.24,642.83
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,879.47,627.77
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,842.16,605.73
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,807.25,585.07
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,674.05,497.28
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,543.12,405.31
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,583.35,438.23
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,602.82,455.14
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,539.7,410.3
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,478.3,365.86
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,399.81,307.37
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,332.77,255.45
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,256.42,194.81
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,188.58,139.37
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,115.76,78.44
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,38.82,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,13.99,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
