Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,14.55,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,24.97,13.5
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,35.35,23.86
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,45.41,32.84
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,52.43,38.98
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,57.75,43.46
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,59.64,44.88
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,61.49,46.19
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,121.82,82.46
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,181.68,131.36
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,219.39,156.79
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,262.97,187.54
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,300.69,215.33
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,347.12,249.51
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,405.42,290.25
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,492.83,353.68
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,549.54,396.17
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,603.19,435.44
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,653.59,470.38
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,702.4,503.12
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,748.25,532.75
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,792.01,558.98
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,829.92,581.57
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,864.99,602.2
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,896.18,621.59
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,924.4,639.15
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,947.62,653.69
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,967.51,666.3
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,818.79,570.99
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,619.4,433.63
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,828.91,581.24
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,994.79,686.95
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,989.14,683.24
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,979.85,678.96
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,962.98,670.52
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,953.28,666.64
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,926.58,653.05
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,896.9,637.55
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,858.82,615.46
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,818.49,591.62
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,771.2,563.9
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,726.51,537.3
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,667.44,498.91
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,608.74,459.79
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,542.21,412.94
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,477.75,365.97
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,398.64,306.13
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,325.09,248.32
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,238.46,178.85
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,166.31,118.6
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,79.58,27.36
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,14.55,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,24.99,13.32
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,34.24,22.91
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,44.38,31.95
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,50.07,36.98
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,55.53,41.59
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,55.69,41.48
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,56.02,41.44
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,86.18,46.74
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,146.67,80.53
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,202.47,120.76
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,261.33,167.71
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,320.48,216.32
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,380.78,265.05
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,442.91,313.68
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,500.91,357.64
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,556.76,398.38
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,611.73,436.85
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,663.41,472.02
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,713.5,504.95
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,759.92,535.31
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,804.1,562.92
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,842.74,585.66
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,878.38,606.36
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,910.83,626.29
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,940.17,644.32
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,963.91,658.26
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,984.19,670.18
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,998.94,679.68
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,1009.97,687.13
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,1014.18,691.26
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,1014.52,693.23
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,1009.04,691.29
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,999.79,687.23
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,980.19,676.98
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,957.33,664.83
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,940.27,655.84
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,909.99,638.59
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,872.73,617.34
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,833.11,594.35
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,785.38,566.24
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,736.2,536.68
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,681.02,501.33
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,622.62,463.01
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,555.69,417.35
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,490.76,371.04
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,411.67,311.93
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,338.02,254.73
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,252.02,187.27
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,174.91,123.79
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,82.11,19.92
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,13.64,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,23.45,11.96
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,33.89,22.6
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,45.33,32.75
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,62.54,47.39
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,87.59,68.17
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,68.15,51.61
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,61.65,45.87
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,91.48,51.15
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,145.51,80.18
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,201.72,120.39
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,265.02,169.67
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,322.4,216.19
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,381.12,263.27
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,438.8,308.11
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,496.59,351.46
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,551.43,390.97
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,605.6,428.53
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,655.85,462.21
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,704.86,493.95
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,750.01,523.31
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,793.05,549.32
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,831.28,571.58
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,866.9,592.07
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,897.56,611.39
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,925.18,628.96
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,947.3,643.31
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,966.06,655.78
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,978.94,664.85
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,988.21,671.94
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,943.27,646.4
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,870.05,598.09
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,736.99,512.68
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,601.47,422.39
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,570.31,403.5
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,538.39,383.15
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,396.63,286.2
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,259.15,188.1
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,236.69,172.6
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,214.29,156.65
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,326.63,242.79
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,405.97,303.26
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,346.99,260.94
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,290.02,219.57
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,250.6,190.69
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,211.8,161.49
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,159.5,120.98
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,119.44,89.09
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,80.91,57.84
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,43.82,27.47
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,20.15,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.46,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,10.54,2.2
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,22.01,12.79
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,33.51,22.89
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,47.23,34.74
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,60.4,45.9
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,93.15,73.21
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,124.57,98.78
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,145.3,106.5
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,181.36,127.86
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,220.47,156.17
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,261.53,187.15
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,306.12,220.46
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,354.7,256.7
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,376.34,274.18
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,392.31,286.23
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,373.8,273.28
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,347.63,254.12
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,502.14,367.86
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,685.58,496.86
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,729.06,525.82
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,771.03,554.28
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,808.68,578.68
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,844.28,601.4
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,874.51,620.98
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,902.09,638.65
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,923.14,652.22
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,941.01,663.91
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,952.59,671.75
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,960.79,677.63
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,910.15,643.99
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,854.88,606.1
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,564.34,410.06
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,244.49,178.05
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,487.22,359.54
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,717.09,521.04
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,645.7,471.74
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,558.53,412.33
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,435.43,324.27
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,300.41,224.46
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,362.8,274.43
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,404.48,308.3
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,266.19,203.5
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,115.58,85.73
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,97.67,72.24
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,79.7,58.3
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,62.18,44.42
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,44.54,30.18
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,29.98,18.22
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,15.83,6.43
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,7.91,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,7.73,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,14.96,5.34
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,31.49,20.72
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,47.39,34.74
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,65.36,50.31
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,83.12,65.4
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,105.76,84.26
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,121.97,97.39
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,148.96,111.78
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,179.01,131.61
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,214.39,157.22
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,253.22,186.24
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,283.99,210.43
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,313.47,233.21
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,335.39,249.85
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,357.41,266.01
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,372.5,277.22
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,386.04,287.05
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,438.52,325.82
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,495.15,367.3
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,491.73,364.23
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,480.91,355.84
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,493.93,364.58
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,506.57,372.96
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,496.28,365.29
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,484.54,356.61
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,536.44,395.07
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,602.32,442.95
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,540.11,398.73
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,488.29,361.56
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,468.14,347.3
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,447.26,332.41
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,504.04,376.48
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,577.56,432.1
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,576.34,432.47
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,573.7,432.1
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,433.76,329.03
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,264.48,200.63
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,356.62,273.92
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,446.76,344.26
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,404.3,313.35
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,361.91,282.34
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,334.63,262.52
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,306.11,241.34
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,266.89,211.42
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,227.75,180.77
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,185.65,146.4
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,144.6,112.13
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,101.07,75.44
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,59.65,39.65
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,27.5,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.37,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,12.31,3.24
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,25.56,15.79
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,38.76,27.49
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,53.92,40.82
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,68.93,53.84
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,54.33,41.23
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,37.93,27.03
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,31.31,20.11
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,24.7,14.6
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,91.54,68.62
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,154.8,118.75
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,147.52,112.67
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,139.36,105.93
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,154.58,117.69
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,170.22,129.77
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,148.38,112.34
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,125.71,94.27
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,134.24,100.68
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,143.02,107.28
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,184.11,139.3
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,225.92,171.68
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,189.18,143.06
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,151.8,113.86
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,138.24,103.2
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,124.46,92.36
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,142.39,106.46
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,160.53,120.73
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,142.78,106.84
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,124.88,92.81
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,123.05,91.44
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,121.19,90.05
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,101.51,74.86
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,81.89,59.59
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,116.26,87.01
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,151.41,115.01
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,92.71,68.65
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,36.29,23.58
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,38.48,25.43
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,40.68,27.3
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,55.29,39.24
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,69.93,51.27
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,88.76,66.78
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,109.69,84.05
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,92.26,70.1
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,74.78,55.91
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,58.78,42.74
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,42.69,29.3
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,28.66,17.45
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,14.95,5.67
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,7.47,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.46,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,10.54,1.79
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,21.57,12.4
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,32.63,22.25
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,45.92,33.94
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,58.73,45.07
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,45.45,33.6
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,31.74,21.71
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,77.06,57.58
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,119.12,91.4
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,133.37,102.43
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,147.92,113.64
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,148.62,113.87
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,148.98,113.86
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,151.85,115.85
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,154.75,117.9
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,132.24,99.92
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,109.06,81.4
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,143.46,108.29
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,178.47,135.36
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,204.69,155.62
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,231.34,176.14
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,225.78,171.75
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,220.05,167.29
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,218.73,166.23
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,217.28,165.1
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,167.96,126.71
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,118.32,87.8
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,145.54,109.32
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,173.11,131.03
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,131.57,98.54
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,90.18,65.94
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,77.88,56.44
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,65.76,47.0
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,103.34,77.06
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,141.98,107.91
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,124.22,94.0
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,106.53,80.09
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,70.46,51.36
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,35.36,23.11
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,33.56,21.8
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,31.77,20.48
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,22.48,12.9
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,13.2,5.29
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,10.99,3.48
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,8.79,1.66
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.02,0.18
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.26,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.51,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.75,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.91,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,10.46,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,20.09,8.35
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,37.32,25.85
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,54.29,41.21
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,72.26,57.22
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,89.86,72.65
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,87.91,70.75
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,87.81,70.33
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,104.84,80.84
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,122.23,94.71
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,164.28,127.28
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,203.41,157.25
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,254.67,196.36
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,309.69,238.93
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,283.73,219.28
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,247.56,190.76
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,252.85,194.63
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,257.81,198.21
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,288.79,221.56
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,322.52,246.8
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,275.53,210.46
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,228.73,174.15
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,238.39,181.57
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,248.13,189.01
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,482.21,371.32
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,723.57,551.94
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,613.93,467.31
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,494.79,375.2
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,586.31,446.07
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,666.21,507.46
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,787.38,600.76
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,908.0,691.61
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,957.73,731.39
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,975.55,744.19
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,954.39,729.95
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,940.9,721.41
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,704.01,548.84
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,429.61,334.62
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,651.12,513.4
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,803.45,630.96
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,758.04,598.25
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,707.7,562.35
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,651.63,521.76
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,595.43,480.33
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,527.67,427.79
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,462.27,375.28
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,387.01,313.15
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,316.8,253.04
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,227.88,176.76
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,149.03,102.55
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,52.99,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,11.37,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,19.64,7.67
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,29.87,19.5
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,38.89,27.82
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,44.44,32.88
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,49.78,37.53
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,52.82,40.03
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,55.71,42.31
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,90.21,49.81
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,150.53,86.18
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,207.37,129.91
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,266.75,180.03
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,325.31,231.47
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,385.07,283.73
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,443.63,333.6
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,504.3,383.64
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,559.56,428.96
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,613.99,472.48
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,665.5,511.84
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,715.37,548.95
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,760.57,582.07
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,803.5,612.22
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,837.6,634.6
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,875.76,659.68
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,811.03,609.4
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,718.16,535.51
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,748.61,557.34
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,778.46,578.23
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,651.68,485.3
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,517.57,385.3
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,382.77,286.59
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,236.13,176.3
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,448.69,339.55
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,637.82,480.23
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,664.92,500.85
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,672.38,508.19
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,788.82,598.91
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,876.48,663.35
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,843.22,640.63
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,802.5,613.15
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,752.43,579.36
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,701.39,544.47
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,642.1,501.94
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,583.21,458.68
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,513.03,405.99
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,445.49,353.68
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,359.09,284.9
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,285.75,224.12
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,199.05,151.5
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,124.38,81.74
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,41.78,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,11.82,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,20.4,7.75
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,31.34,20.71
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,43.33,31.62
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,49.48,37.23
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,55.39,42.38
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,58.16,44.63
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,60.83,46.7
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,96.31,54.77
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,152.1,87.65
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,213.62,134.58
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,272.58,183.45
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,331.73,234.61
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,392.24,286.55
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,451.47,335.93
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,511.05,384.07
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,568.99,430.23
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,624.45,473.3
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,676.51,511.77
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,727.16,548.1
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,773.24,580.37
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,817.06,609.59
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,857.5,635.16
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,895.33,658.64
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,927.24,678.96
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,955.96,697.06
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,904.0,659.75
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,822.01,596.87
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,934.67,679.75
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,1023.38,737.63
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,1026.6,739.11
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,1025.95,738.83
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,1019.4,734.91
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,1009.07,728.72
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,991.47,717.96
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,970.33,705.05
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,951.82,695.09
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,919.96,676.29
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,881.74,652.2
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,841.01,626.32
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,791.62,594.66
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,740.82,561.6
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,682.5,521.55
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,627.52,483.2
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,557.49,433.9
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,489.78,383.54
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,410.65,321.54
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,336.86,261.13
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,242.29,183.3
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,159.2,101.72
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,56.98,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
