Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,7.28,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,12.53,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,29.06,18.64
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,44.99,33.52
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,56.83,44.27
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,68.18,54.24
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,74.34,59.37
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,80.23,64.09
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,122.32,77.32
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,174.53,110.88
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,228.01,152.21
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,285.56,199.57
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,342.87,248.05
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,402.09,297.33
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,459.91,344.45
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,518.67,390.86
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,574.55,433.67
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,630.57,475.19
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,682.38,512.74
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,733.25,548.64
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,779.19,581.17
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,823.18,611.14
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,862.5,637.35
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,899.24,661.75
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,930.44,682.13
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,958.57,700.48
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,980.97,713.98
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,999.95,725.32
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,1011.96,733.69
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,1020.25,739.84
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,1023.18,742.67
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,1022.29,743.22
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,1011.6,737.24
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,997.23,729.05
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,974.37,715.66
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,955.14,704.78
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,921.49,685.08
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,885.2,663.5
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,842.57,636.28
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,797.88,607.35
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,741.38,569.99
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,684.34,531.56
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,619.3,485.35
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,555.11,437.64
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,477.2,378.91
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,399.63,318.22
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,313.64,248.48
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,235.85,182.77
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,143.97,98.81
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,35.02,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,7.73,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,13.37,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,27.61,17.22
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,41.36,30.08
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,50.39,38.38
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,60.59,47.42
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,66.7,52.53
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,72.46,57.16
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,115.77,69.82
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,170.24,104.82
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,226.77,149.14
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,286.02,198.44
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,344.72,248.72
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,405.18,299.85
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,463.97,348.07
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,522.94,394.87
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,580.85,440.18
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,636.34,482.54
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,528.49,400.81
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,372.61,279.66
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,593.24,449.37
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,827.31,619.02
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,864.63,641.32
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,898.94,662.65
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,929.48,682.41
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,956.92,700.09
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,979.15,712.91
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,997.98,723.53
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,1008.34,730.18
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,1014.96,734.58
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,1016.79,736.4
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,1014.86,735.97
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,1003.64,729.34
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,988.8,720.56
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,966.58,707.08
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,934.34,687.07
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,899.91,665.34
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,862.97,641.85
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,820.15,614.51
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,775.29,585.51
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,718.59,547.94
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,661.43,509.34
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,597.26,464.04
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,528.95,414.47
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,452.04,357.03
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,379.54,300.6
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,296.37,233.45
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,220.9,169.96
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,131.88,87.08
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,26.28,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,7.73,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,13.41,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,26.52,16.24
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,40.99,29.74
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,49.01,37.17
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,56.69,44.02
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,61.01,47.61
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,65.14,50.87
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,112.28,64.51
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,170.03,101.41
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,229.3,147.76
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,291.35,199.22
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,356.48,253.92
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,418.7,305.52
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,479.17,354.47
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,539.73,401.81
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,597.52,446.31
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,654.5,488.89
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,707.27,526.29
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,758.3,561.36
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,805.67,593.35
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,844.43,618.12
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,881.74,640.83
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,924.61,666.92
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,946.09,679.88
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,972.93,696.47
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,994.49,708.18
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,1024.11,724.97
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,1035.38,731.11
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,1042.74,735.06
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,1043.11,733.87
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,1039.55,730.46
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,1028.5,723.53
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,1013.67,714.45
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,986.71,698.53
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,956.58,680.77
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,928.92,665.41
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,892.12,644.08
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,842.67,613.13
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,791.81,581.01
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,734.62,544.82
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,676.98,507.58
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,598.42,454.57
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,517.87,397.8
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,440.43,342.03
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,367.55,286.88
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,271.58,211.29
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,185.9,140.98
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,91.39,55.73
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.46,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,6.82,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,13.21,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,29.18,18.18
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,44.25,32.37
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,57.6,44.43
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,70.38,55.67
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,77.33,61.46
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,83.91,66.7
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,126.31,83.14
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,175.86,116.51
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,226.73,158.85
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,273.13,198.35
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,321.3,236.47
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,371.65,275.9
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,417.76,311.11
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,463.57,344.89
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,491.23,364.82
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,514.08,380.31
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,522.99,385.21
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,522.29,382.94
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,562.23,411.16
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,610.44,444.47
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,637.61,461.83
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,664.44,478.86
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,701.38,503.91
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,738.57,528.79
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,765.42,546.08
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,791.35,562.7
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,770.64,547.57
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,747.37,531.11
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,742.04,528.23
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,734.87,524.09
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,765.26,547.0
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,809.67,578.22
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,764.61,548.18
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,702.77,507.82
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,580.68,424.89
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,444.98,329.53
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,428.51,320.1
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,410.53,308.78
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,406.8,308.94
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,414.29,316.83
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,348.86,269.16
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,300.98,233.54
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,246.97,192.66
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,194.75,151.71
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,142.01,108.92
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,90.95,66.46
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,44.19,22.32
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.91,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,11.31,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,29.88,18.39
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,48.25,35.29
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,62.6,48.11
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,74.05,58.11
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,79.68,62.84
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,85.12,67.21
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,127.96,81.18
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,179.3,114.55
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,231.89,154.58
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,287.93,199.79
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,343.91,246.38
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,401.89,293.81
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,458.77,339.31
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,516.73,384.25
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,571.54,425.55
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,626.09,465.37
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,676.4,501.08
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,723.94,533.94
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,768.16,564.83
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,810.44,593.69
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,849.6,618.04
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,886.64,640.74
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,915.62,659.34
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,941.51,675.97
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,961.28,687.29
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,977.59,696.46
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,987.35,702.97
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,993.46,707.33
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,992.36,707.26
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,987.6,705.04
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,975.14,698.04
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,966.74,693.85
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,941.9,679.07
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,914.12,662.5
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,879.65,642.81
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,842.77,621.31
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,796.57,592.16
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,748.88,561.58
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,692.0,524.39
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,634.86,485.99
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,560.99,434.0
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,495.99,386.7
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,418.98,328.89
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,346.82,272.42
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,261.01,202.64
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,183.95,137.69
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,93.33,47.39
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,11.29,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,29.49,17.89
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,47.51,34.63
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,61.88,47.47
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,73.36,57.51
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,81.47,64.36
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,89.22,70.68
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,128.4,90.64
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,149.71,113.84
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,195.68,137.66
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,289.34,202.31
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,320.35,234.32
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,329.67,246.07
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,408.51,303.91
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,515.76,383.46
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,570.25,423.95
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,624.48,463.19
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,675.97,499.68
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,725.37,533.84
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,770.24,564.85
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,813.18,593.57
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,853.11,618.11
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,891.01,641.06
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,920.73,659.86
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,947.32,676.68
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,967.73,688.21
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,984.63,697.59
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,994.95,703.93
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,1001.57,708.11
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,1000.37,707.97
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,995.44,705.71
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,984.32,699.28
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,969.65,690.79
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,946.44,677.41
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,926.74,666.39
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,892.6,646.0
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,855.96,623.95
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,810.31,595.98
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,763.05,566.52
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,706.18,530.16
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,649.02,492.77
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,580.51,445.92
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,513.58,397.99
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,429.53,335.57
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,356.4,278.68
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,268.37,207.46
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,189.85,141.21
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,94.25,40.47
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,12.73,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,28.06,16.52
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,42.87,30.55
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,54.07,40.62
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,64.83,50.01
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,71.46,55.6
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,77.82,60.76
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,123.75,75.98
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,175.72,109.71
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,228.62,150.46
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,285.76,197.06
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,342.78,244.32
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,401.73,292.18
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,458.88,337.42
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,517.25,382.05
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,573.75,423.76
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,628.01,462.48
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,679.18,498.1
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,729.37,532.02
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,774.36,562.63
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,817.27,590.11
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,850.12,609.58
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,878.88,626.32
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,907.58,644.26
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,933.28,660.28
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,953.9,673.15
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,971.2,684.05
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,980.12,689.84
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,985.43,693.6
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,984.58,692.27
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,988.02,693.83
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,976.12,687.35
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,960.79,678.99
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,939.53,667.47
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,915.02,653.92
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,879.76,634.29
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,842.11,612.93
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,796.85,585.32
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,749.99,556.19
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,691.86,519.2
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,633.56,481.17
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,566.04,434.5
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,495.24,383.77
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,417.43,325.6
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,344.66,268.82
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,257.57,198.35
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,179.68,132.52
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,88.48,27.88
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,12.73,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,25.73,14.55
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,39.96,28.09
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,58.43,44.31
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,79.79,62.68
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,97.22,77.33
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,114.27,91.32
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,118.14,77.16
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,171.44,103.33
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,227.93,147.33
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,287.75,196.48
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,347.22,245.77
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,411.37,297.41
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,430.64,316.26
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,423.3,312.0
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,519.64,383.56
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,639.31,470.5
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,690.39,505.17
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,739.95,538.27
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,785.39,567.4
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,828.63,593.47
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,867.45,616.36
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,903.63,637.35
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,825.43,584.22
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,718.47,508.54
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,862.19,609.99
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,995.73,694.84
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,1006.06,699.47
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,1012.61,703.22
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,1011.81,701.91
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,1007.22,698.54
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,995.22,693.68
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,979.61,686.77
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,957.02,674.86
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,931.19,660.96
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,896.82,641.56
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,865.76,624.17
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,820.8,597.84
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,774.14,569.89
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,716.9,534.44
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,659.35,497.8
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,591.91,453.06
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,525.88,406.52
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,445.21,346.63
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,365.48,284.87
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,275.0,211.65
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,194.58,142.89
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,93.34,15.08
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,11.82,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,24.18,13.19
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,37.68,26.18
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,57.55,43.56
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,77.63,60.81
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,93.32,73.83
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,108.55,86.09
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,143.98,102.72
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,181.16,128.87
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,221.16,156.15
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,275.32,195.86
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,320.7,231.99
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,366.83,268.13
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,405.37,297.5
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,441.16,323.72
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,481.64,352.23
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,520.93,378.97
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,571.0,413.37
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,629.29,452.49
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,671.29,480.09
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,713.44,507.39
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,663.0,470.34
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,600.15,425.15
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,702.9,496.5
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,811.82,568.32
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,803.18,561.45
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,779.43,546.42
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,889.72,622.21
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,983.0,680.96
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,981.44,679.56
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,976.25,677.25
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,971.01,676.47
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,954.95,669.18
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,922.05,650.96
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,886.56,631.1
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,768.11,556.96
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,644.29,474.92
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,604.5,450.19
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,564.0,423.72
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,594.03,448.91
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,598.83,455.89
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,533.39,409.53
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,469.66,363.31
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,391.21,304.27
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,318.07,246.92
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,234.03,179.1
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,158.61,114.73
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,69.03,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,10.01,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,26.48,14.63
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,43.23,30.6
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,53.75,40.2
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,64.89,50.04
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,70.83,55.07
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,76.61,59.77
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,85.56,55.34
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,70.79,51.72
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,152.42,112.64
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,248.33,184.16
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,307.28,224.68
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,399.43,294.0
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,456.12,339.59
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,514.21,385.0
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,539.51,404.26
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,542.91,405.61
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,599.12,446.06
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,656.07,486.12
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,671.55,495.59
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,675.2,496.82
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,695.86,509.65
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,714.34,520.69
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,833.49,607.57
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,941.93,680.56
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,890.76,643.8
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,819.01,589.85
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,752.14,544.86
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,695.3,505.41
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,764.79,557.33
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,849.46,617.49
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,707.6,518.44
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,565.75,417.29
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,517.13,383.82
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,468.29,349.26
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,609.4,457.93
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,740.02,555.12
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,746.87,561.08
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,740.45,557.87
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,568.93,436.65
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,404.48,313.88
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,356.71,278.8
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,309.62,242.8
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,254.42,199.92
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,201.35,157.18
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,133.47,101.22
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,79.88,55.06
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,36.96,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
