Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,10.01,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,25.37,13.56
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,39.92,27.8
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,50.49,37.33
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,60.67,46.23
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,66.04,50.78
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,72.57,56.13
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,132.75,88.62
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,180.27,129.16
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,214.63,146.86
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,283.04,195.21
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,340.48,243.39
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,399.71,292.15
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,393.91,292.99
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,350.64,261.43
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,474.12,355.28
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,626.75,469.35
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,677.52,505.31
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,727.01,539.86
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,772.02,571.09
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,814.89,599.61
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,730.24,535.41
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,603.05,439.01
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,778.9,568.99
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,942.7,681.01
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,962.3,691.42
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,978.32,700.52
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,988.12,707.15
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,994.19,711.56
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,992.02,710.84
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,986.14,707.92
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,804.77,587.27
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,589.88,433.75
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,771.21,569.21
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,912.41,667.9
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,877.46,644.76
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,840.09,621.09
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,792.28,590.13
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,743.15,557.94
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,685.4,519.89
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,627.59,480.95
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,556.83,431.06
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,482.67,376.56
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,401.05,314.09
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,325.33,253.65
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,233.1,178.26
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,151.85,107.06
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,70.77,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,9.1,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,24.96,13.0
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,39.93,27.77
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,50.88,37.73
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,61.43,47.07
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,65.75,50.75
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,71.91,55.8
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,136.48,92.22
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,176.93,128.42
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,208.98,153.77
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,239.53,178.13
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,302.73,221.03
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,402.42,295.41
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,462.48,343.49
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,520.55,388.84
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,575.74,431.27
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,630.33,472.01
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,681.64,508.52
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,731.63,543.09
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,685.44,505.96
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,607.71,445.84
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,747.31,548.81
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,890.59,646.15
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,920.67,664.89
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,947.53,682.44
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,966.29,693.43
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,981.39,702.19
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,991.14,709.09
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,997.15,713.79
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,994.99,712.33
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,989.1,708.68
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,976.26,703.24
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,959.89,695.63
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,932.48,679.7
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,896.91,658.33
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,860.59,637.1
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,821.99,614.05
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,771.12,581.14
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,719.25,547.02
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,659.23,506.92
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,593.29,461.1
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,520.47,407.33
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,450.81,354.32
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,368.39,290.01
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,292.24,228.45
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,189.89,144.93
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,109.97,75.14
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,37.23,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.01,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,23.43,11.65
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,37.7,26.0
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,47.24,34.7
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,56.45,42.82
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,63.32,48.68
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,70.39,54.52
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,118.19,69.51
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,171.44,105.13
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,225.89,147.6
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,284.47,195.56
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,342.45,244.5
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,402.15,294.05
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,461.92,341.89
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,519.38,386.59
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,574.51,428.19
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,629.1,468.1
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,679.51,503.92
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,728.37,537.7
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,773.34,568.59
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,816.16,596.92
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,714.61,521.88
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,568.88,412.9
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,477.73,348.74
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,392.47,286.81
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,694.43,510.33
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,965.59,694.58
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,974.44,698.71
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,979.67,702.58
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,725.32,530.48
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,413.6,303.51
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,709.84,525.74
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,944.88,689.6
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,929.3,679.26
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,903.77,664.14
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,867.98,643.19
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,829.86,620.47
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,783.25,590.51
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,735.18,559.08
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,676.22,519.83
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,617.32,479.66
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,547.92,429.13
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,480.38,377.97
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,392.74,309.68
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,316.95,248.08
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,225.45,172.32
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,145.17,98.3
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,48.61,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,10.01,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,21.54,10.04
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,34.03,23.01
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,43.38,31.56
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,50.91,38.26
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,55.1,41.77
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,62.38,47.73
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,129.59,85.77
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,173.18,126.49
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,201.88,149.29
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,228.63,170.64
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,297.95,216.81
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,410.17,299.27
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,437.12,323.69
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,437.58,325.1
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,474.85,352.43
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,512.68,379.45
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,547.63,403.39
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,580.94,425.62
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,436.25,321.87
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,266.8,196.13
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,583.93,435.28
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,894.74,648.93
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,923.63,665.62
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,949.27,682.36
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,834.91,603.33
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,693.31,500.23
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,853.28,617.24
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,997.89,714.12
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,996.37,713.09
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,991.12,710.95
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,977.6,704.76
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,960.56,696.42
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,788.74,581.94
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,606.31,450.81
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,727.41,543.67
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,826.54,615.5
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,778.07,583.57
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,728.32,551.19
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,668.28,511.35
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,608.34,470.54
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,529.53,413.75
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,460.78,362.3
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,378.68,298.1
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,302.59,236.31
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,210.52,160.13
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,128.37,83.49
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,41.63,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,9.1,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,22.69,10.51
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,37.02,25.46
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,46.6,34.27
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,55.86,42.49
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,59.55,45.57
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,65.42,50.32
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,130.22,86.63
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,172.36,126.23
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,209.07,153.79
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,249.09,184.46
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,180.67,134.77
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,93.78,68.61
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,233.78,175.98
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,384.76,288.01
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,414.97,309.99
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,445.6,332.38
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,584.89,437.11
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,738.01,548.59
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,782.69,577.61
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,825.01,605.45
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,638.96,472.34
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,384.78,281.85
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,395.83,290.69
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,406.95,298.73
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,608.85,445.83
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,803.2,579.96
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,647.44,470.26
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,465.66,340.04
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,314.46,231.99
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,156.35,114.13
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,594.95,448.58
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,958.04,697.85
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,805.0,593.75
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,640.41,476.24
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,751.26,562.63
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,838.89,626.95
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,639.44,487.13
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,429.64,330.42
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,389.87,302.83
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,349.86,273.8
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,434.09,341.4
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,478.94,377.12
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,389.63,307.54
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,312.67,245.16
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,217.66,165.94
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,131.9,82.29
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,43.94,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,8.19,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,21.91,9.55
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,36.25,24.77
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,45.47,33.29
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,54.4,41.22
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,59.99,46.04
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,68.32,53.0
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,126.11,85.87
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,152.62,115.23
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,177.64,134.29
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,203.51,153.99
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,262.64,197.61
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,335.59,252.42
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,390.49,293.63
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,452.6,339.96
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,492.08,369.86
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,536.51,402.88
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,590.77,441.64
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,647.23,481.12
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,670.47,496.58
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,689.87,509.24
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,666.7,490.39
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,644.77,472.23
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,680.15,497.61
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,715.76,522.69
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,735.65,536.98
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,754.39,550.62
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,765.99,559.36
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,775.87,567.07
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,805.51,589.04
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,818.81,600.28
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,785.82,578.04
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,734.8,543.98
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,698.58,520.14
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,661.13,495.13
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,573.73,433.61
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,471.07,359.7
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,342.71,263.49
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,189.32,144.57
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,165.47,126.78
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,141.87,108.65
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,117.02,89.0
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,92.46,69.28
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,70.8,51.84
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,48.72,33.72
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,29.67,17.85
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,12.31,2.11
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.37,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.64,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,19.65,7.58
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,35.15,23.81
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,53.87,40.41
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,70.39,54.87
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,87.95,69.87
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,105.91,84.85
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,133.55,100.39
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,164.87,123.49
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,192.42,144.89
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,220.13,166.46
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,233.4,177.05
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,243.87,185.01
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,189.99,143.48
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,129.05,96.0
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,229.34,173.09
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,333.69,250.92
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,229.1,172.06
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,116.57,85.62
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,174.4,130.22
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,233.65,174.91
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,130.64,96.2
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,28.4,16.69
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,170.63,127.26
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,319.45,238.68
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,231.22,172.61
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,143.41,106.06
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,170.36,126.98
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,197.87,148.02
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,181.99,135.99
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,166.01,123.94
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,178.97,134.4
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,192.27,145.13
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,103.1,76.23
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,19.44,9.96
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,32.7,20.74
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,45.97,31.57
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,66.82,48.46
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,88.8,66.28
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,77.6,57.6
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,66.41,48.83
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,55.67,40.19
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,45.01,31.5
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,34.38,22.73
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,23.77,13.84
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,14.94,6.29
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.14,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.18,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,12.76,2.62
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,25.57,15.77
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,41.39,29.84
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,56.83,43.48
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,73.62,58.04
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,90.34,68.99
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,107.35,82.4
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,124.74,95.85
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,149.85,114.88
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,176.6,135.05
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,245.06,185.72
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,331.42,250.48
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,329.11,249.3
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,315.95,239.11
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,250.42,189.31
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,175.85,131.85
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,236.3,177.56
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,304.49,227.68
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,378.66,282.24
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,457.23,338.85
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,444.97,329.21
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,430.92,318.75
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,360.31,267.56
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,275.79,205.35
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,399.78,297.21
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,517.06,380.3
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,465.19,342.66
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,411.74,304.35
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,474.03,351.08
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,555.1,409.49
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,321.63,241.88
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,106.6,78.07
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,184.65,139.42
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,284.88,215.73
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,320.24,243.91
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,354.88,271.67
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,246.54,189.37
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,131.45,99.39
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,115.38,87.45
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,99.29,75.06
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,82.63,61.84
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,65.88,48.32
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,49.56,34.98
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,33.52,21.65
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,21.14,11.08
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,8.78,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.55,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,6.58,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,13.18,5.41
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,22.44,13.65
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,31.72,21.84
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,41.46,30.29
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,51.22,36.73
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,73.29,54.71
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,94.83,72.0
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,90.9,68.4
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,86.54,64.53
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,131.43,99.78
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,177.03,134.89
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,233.76,177.87
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,295.17,223.75
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,354.28,267.97
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,422.81,318.65
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,453.29,339.9
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,484.32,361.37
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,462.51,344.63
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,427.34,318.27
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,469.21,349.1
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,524.36,388.65
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,535.76,396.49
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,546.65,404.23
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,512.83,380.13
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,491.44,364.8
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,454.47,338.34
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,416.3,310.78
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,469.39,351.38
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,541.17,404.43
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,593.04,444.22
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,661.36,495.0
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,519.32,392.44
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,379.82,288.79
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,315.75,241.84
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,252.33,193.96
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,123.48,93.82
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,22.04,12.26
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,19.38,10.21
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,16.72,8.1
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,14.07,5.95
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,11.42,3.77
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,8.34,1.21
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.26,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.07,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.87,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.45,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.87,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.75,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.51,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.26,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.03,0.47
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,8.79,1.67
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,26.87,16.68
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,45.03,31.58
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,61.46,44.82
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,77.94,57.91
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,108.21,82.03
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,138.63,105.95
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,115.72,87.28
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,92.22,68.3
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,98.91,73.47
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,105.65,78.64
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,146.02,110.03
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,187.17,141.55
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,170.96,128.82
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,154.44,115.94
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,179.79,135.27
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,205.64,154.75
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,206.85,155.62
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,208.04,156.55
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,301.2,227.43
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,389.26,292.96
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,313.12,236.1
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,224.14,168.95
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,228.83,172.93
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,233.64,176.86
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,186.04,140.75
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,138.83,104.41
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,183.91,140.23
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,231.08,177.31
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,276.98,214.25
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,307.54,239.41
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,198.09,154.1
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,87.02,65.11
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,75.81,56.48
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,64.62,47.63
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,53.0,38.2
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,41.47,28.69
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,30.84,19.85
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,20.23,10.91
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.86,3.69
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.5,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.82,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
