Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,15.66,3.08
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,31.01,20.63
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,40.8,29.85
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,51.56,39.58
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,55.33,42.86
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,67.2,44.86
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,117.28,67.81
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,172.55,106.95
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,228.99,153.04
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,289.25,204.35
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,351.32,257.45
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,411.52,308.03
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,470.23,356.02
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,529.51,402.78
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,585.48,445.65
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,640.68,486.54
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,691.68,523.22
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,737.27,555.15
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,781.19,584.63
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,822.75,612.26
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,856.58,633.23
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,895.19,657.27
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,923.74,675.75
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,948.98,692.13
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,967.73,704.36
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,982.87,714.37
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,990.85,719.51
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,995.05,722.38
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,992.9,721.75
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,987.0,718.9
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,973.35,710.77
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,956.17,700.54
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,924.99,681.56
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,897.45,665.09
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,859.99,641.14
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,820.26,615.59
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,772.1,584.0
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,722.58,551.06
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,662.15,509.96
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,601.96,468.06
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,529.11,415.0
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,458.59,361.24
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,367.36,290.23
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,288.68,225.73
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,198.24,147.42
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,104.36,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,37.29,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,13.89,1.44
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,28.13,18.16
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,35.92,25.62
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,43.42,32.48
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,47.24,35.9
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,60.46,38.4
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,113.38,62.37
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,175.01,106.19
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,233.39,153.45
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,294.72,204.6
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,355.34,255.51
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,417.26,305.92
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,476.47,351.82
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,535.65,395.54
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,591.75,436.78
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,646.57,475.61
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,697.91,510.29
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,747.4,542.18
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,791.85,569.88
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,833.81,595.72
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,870.5,617.61
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,904.16,637.51
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,932.76,655.52
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,957.97,671.55
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,976.83,683.82
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,991.98,694.03
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,1000.27,700.23
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,1004.72,704.33
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,1002.88,704.21
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,997.25,701.91
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,984.22,696.43
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,978.28,695.57
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,953.13,682.06
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,924.78,666.65
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,888.32,644.65
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,849.3,620.91
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,800.69,591.16
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,755.12,562.96
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,695.52,524.53
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,635.99,485.1
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,562.19,433.94
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,490.89,381.7
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,401.54,313.5
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,318.71,246.71
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,213.62,156.44
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,107.0,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,7.28,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,15.31,1.21
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,30.31,19.66
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,41.16,29.74
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,50.13,37.83
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,54.39,41.59
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,68.11,44.33
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,130.48,87.22
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,169.44,125.23
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,202.89,150.99
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,237.62,177.94
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,307.6,226.74
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,415.67,308.19
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,357.91,270.52
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,251.95,190.65
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,432.08,329.07
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,643.6,484.88
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,624.74,466.74
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,572.43,424.68
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,702.82,522.37
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,830.16,611.52
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,865.19,632.58
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,896.84,651.99
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,924.13,669.48
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,948.01,684.8
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,942.81,681.39
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,908.79,657.78
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,891.87,646.82
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,871.5,633.45
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,945.15,685.72
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,987.44,713.43
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,973.83,705.4
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,967.28,702.59
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,932.8,681.59
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,895.55,658.87
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,862.73,639.25
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,822.19,614.18
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,772.41,581.64
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,721.5,547.9
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,659.37,506.0
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,597.68,463.34
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,519.74,406.72
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,444.9,349.64
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,349.51,274.91
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,267.26,207.15
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,153.21,109.71
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,18.2,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,14.14,0.0
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,29.14,18.34
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,36.42,25.36
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,43.47,31.78
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,45.32,33.46
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,58.02,34.8
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,85.27,52.05
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,78.27,58.08
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,115.9,87.65
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,154.31,117.25
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,169.99,129.08
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,186.05,141.21
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,237.24,179.82
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,292.52,221.01
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,215.67,162.29
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,130.54,96.46
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,197.53,147.59
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,266.6,198.98
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,546.52,412.97
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,816.57,603.43
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,660.09,490.41
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,434.67,321.31
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,439.82,325.95
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,444.65,329.51
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,299.01,222.6
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,146.26,107.18
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,85.06,60.7
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,25.7,14.57
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,33.67,20.88
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,41.65,27.18
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,28.77,17.08
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,15.91,6.96
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,228.8,175.49
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,450.68,342.96
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,276.52,211.92
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,117.64,87.76
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,64.14,45.8
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.09,5.74
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.88,4.01
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.67,2.25
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.91,0.83
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,17.14,0.0
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,32.54,21.01
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,43.02,30.9
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,53.17,40.05
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,57.45,43.84
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,71.79,46.82
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,119.36,69.69
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,172.68,107.53
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,227.32,151.71
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,286.12,201.14
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,321.55,237.71
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,327.81,247.33
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,411.21,310.02
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,521.3,393.37
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,513.22,387.22
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,468.87,352.37
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,504.06,377.66
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,535.16,399.34
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,558.52,415.25
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,570.46,423.04
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,635.16,468.64
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,692.93,508.57
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,816.39,597.98
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,926.59,672.08
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,945.25,683.47
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,960.47,693.49
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,968.3,698.9
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,972.47,702.16
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,971.15,702.07
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,966.15,699.81
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,951.23,691.29
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,932.87,680.71
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,794.72,589.93
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,644.85,483.39
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,732.53,552.4
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,798.79,601.45
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,749.09,568.3
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,698.32,534.64
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,635.01,491.11
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,572.37,446.93
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,497.48,390.66
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,421.29,331.43
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,329.67,258.96
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,246.74,190.36
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,150.44,103.34
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,28.56,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,14.11,0.0
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,28.44,17.79
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,35.77,24.94
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,42.88,31.4
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,47.12,35.16
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,63.12,38.48
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,114.92,63.01
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,171.78,103.31
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,233.19,153.23
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,293.67,204.19
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,353.26,254.87
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,414.2,305.46
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,429.37,320.95
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,414.02,310.18
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,392.03,294.12
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,357.78,268.02
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,391.32,292.1
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,426.39,316.62
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,527.82,390.45
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,640.31,469.48
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,774.67,564.74
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,894.56,642.88
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,837.03,603.04
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,734.47,529.87
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,667.28,483.12
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,579.26,421.01
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,552.4,403.01
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,524.13,383.46
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,778.02,567.9
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,982.39,701.49
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,968.56,692.28
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,961.72,690.0
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,933.24,673.91
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,901.82,656.03
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,864.26,634.28
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,824.3,610.7
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,778.07,581.75
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,726.2,548.38
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,663.78,506.79
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,601.82,464.33
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,523.75,408.63
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,448.92,351.78
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,355.83,278.23
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,268.85,206.34
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,164.16,109.46
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,37.61,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,14.18,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,29.46,18.66
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,38.06,27.02
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,46.35,34.55
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,50.42,38.09
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,66.75,41.23
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,118.31,65.98
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,175.1,106.17
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,233.64,153.98
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,294.35,205.22
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,356.82,257.74
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,417.62,307.94
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,475.5,353.97
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,533.13,398.07
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,588.76,440.04
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,643.73,480.24
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,694.46,515.43
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,743.73,548.58
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,788.43,577.63
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,830.79,604.63
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,776.58,564.24
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,686.82,497.8
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,830.65,600.85
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,951.2,678.32
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,888.08,635.73
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,792.56,567.85
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,909.66,650.74
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,999.35,706.39
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,997.38,704.94
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,991.58,702.35
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,978.13,697.25
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,971.59,696.66
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,945.97,682.58
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,917.16,666.57
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,879.93,644.92
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,840.17,621.36
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,791.84,591.57
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,741.99,560.09
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,684.65,522.17
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,623.29,480.26
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,547.23,426.29
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,474.12,371.19
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,380.2,297.49
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,293.86,225.85
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,179.95,115.74
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,48.5,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,13.79,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,27.31,16.8
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,37.23,26.34
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,45.55,33.94
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,50.44,38.24
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,67.68,42.22
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,117.73,66.79
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,173.08,106.43
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,230.08,152.93
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,289.65,202.84
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,348.49,252.35
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,411.22,303.54
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,468.15,348.91
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,524.63,392.22
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,579.19,433.64
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,633.11,473.39
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,682.69,507.99
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,730.53,540.38
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,773.93,568.51
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,815.11,594.14
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,616.28,453.91
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,354.38,260.12
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,304.68,225.1
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,242.67,179.51
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,348.78,257.69
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,448.23,327.88
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,466.9,340.96
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,485.71,354.62
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,562.5,409.75
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,620.88,451.16
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,483.94,355.12
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,328.63,243.12
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,322.65,240.45
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,316.46,236.9
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,560.24,422.77
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,780.08,577.46
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,724.72,540.11
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,668.78,504.25
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,596.31,455.46
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,532.91,411.06
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,454.57,353.74
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,380.54,297.19
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,289.47,224.73
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,207.03,156.44
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,108.26,63.13
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,13.43,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,13.82,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,28.77,17.99
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,36.99,26.23
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,44.94,33.55
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,48.72,36.92
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,66.54,40.34
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,120.33,66.82
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,179.5,109.32
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,242.54,160.3
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,305.29,212.31
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,367.43,263.84
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,430.97,314.79
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,492.33,362.67
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,554.04,408.95
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,610.95,451.34
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,666.82,491.65
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,719.88,527.82
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,771.22,560.87
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,816.62,588.88
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,859.43,614.85
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,898.25,637.36
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,934.09,657.78
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,962.42,674.78
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,987.11,689.64
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,1006.15,700.53
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,1021.3,709.21
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,1028.94,714.95
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,1032.55,718.5
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,1029.23,718.79
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,1021.97,716.84
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,1007.22,709.7
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,988.77,700.42
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,961.95,686.51
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,941.89,676.85
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,903.57,655.55
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,862.67,632.39
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,810.52,600.02
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,757.02,566.09
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,697.64,528.27
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,634.36,486.27
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,555.06,429.88
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,479.0,372.51
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,380.97,295.81
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,291.16,221.11
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,146.7,80.17
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,13.82,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,27.34,16.42
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,37.45,26.22
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,45.78,33.81
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,67.32,52.36
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,99.39,73.76
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,132.62,94.89
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,170.88,121.92
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,217.14,149.53
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,297.32,207.79
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,356.61,258.09
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,417.44,308.56
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,476.46,356.36
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,535.68,402.75
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,591.33,445.81
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,646.18,487.07
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,697.24,523.66
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,742.45,555.11
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,785.98,584.19
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,827.12,611.36
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,864.01,634.2
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,898.13,654.97
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,925.84,672.72
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,950.18,688.29
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,967.7,698.35
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,981.54,706.13
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,988.61,710.81
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,991.88,713.23
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,987.84,711.12
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,990.86,713.81
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,976.36,705.26
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,958.28,694.64
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,930.95,678.06
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,900.57,659.54
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,862.44,636.53
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,821.96,611.72
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,775.05,581.21
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,722.25,546.13
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,658.2,502.47
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,594.77,458.03
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,514.22,399.2
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,437.24,339.62
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,339.13,262.5
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,248.68,187.27
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,123.13,57.58
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
