Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,12.28,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,21.21,8.44
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,31.37,21.02
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,42.67,31.44
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,41.48,30.72
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,52.1,38.12
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,34.82,23.6
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,17.6,9.11
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,49.9,35.8
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,82.1,61.81
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,57.92,41.82
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,33.55,21.8
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,100.32,75.35
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,167.43,127.6
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,180.31,137.26
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,193.46,147.2
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,241.86,184.04
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,300.5,227.93
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,356.64,270.19
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,416.05,314.35
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,507.74,382.83
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,606.73,454.9
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,660.0,493.75
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,714.71,533.5
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,729.76,543.5
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,743.27,552.74
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,740.81,551.54
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,736.3,549.12
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,716.88,536.46
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,695.57,522.55
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,830.67,623.13
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,926.08,688.1
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,859.58,643.91
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,786.95,595.96
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,624.09,481.27
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,461.05,359.55
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,420.24,330.39
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,379.17,299.86
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,318.93,254.06
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,274.95,219.64
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,220.73,175.3
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,168.72,131.79
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,110.25,82.42
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,43.09,22.43
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,17.41,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,11.37,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,19.66,6.51
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,30.59,19.9
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,40.18,28.74
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,44.99,33.17
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,67.12,39.12
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,116.7,65.38
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,172.04,105.89
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,186.13,131.95
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,160.39,122.78
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,218.13,166.42
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,288.14,219.77
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,392.35,298.85
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,525.45,400.76
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,580.19,442.76
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,631.94,481.6
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,611.82,463.61
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,551.01,414.95
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,574.8,432.32
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,597.23,448.19
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,499.63,374.83
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,390.79,291.93
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,525.67,393.99
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,668.54,498.2
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,645.23,479.4
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,602.64,447.97
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,583.96,434.79
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,563.91,420.53
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,776.09,579.29
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,949.97,699.11
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,933.17,689.12
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,912.99,678.17
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,880.47,657.49
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,845.29,634.97
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,809.16,611.26
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,765.89,582.33
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,710.38,544.46
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,654.48,505.56
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,585.42,456.31
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,517.85,406.51
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,428.73,337.23
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,342.45,267.5
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,239.38,182.33
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,141.73,79.89
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,48.21,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.31,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.63,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,3.95,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.27,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,75.47,54.26
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,153.46,114.59
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,156.13,120.2
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,147.87,116.09
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,165.1,129.58
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,182.69,143.19
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,208.46,163.2
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,238.63,186.53
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,339.76,266.01
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,455.31,355.07
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,589.28,460.0
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,739.69,574.73
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,783.72,605.79
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,825.5,635.0
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,864.7,660.92
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,908.79,690.02
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,937.01,709.61
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,961.71,726.94
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,980.27,738.68
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,995.04,747.96
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,1004.61,755.01
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,1010.28,759.61
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,1009.08,760.09
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,1003.92,758.08
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,991.32,750.09
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,975.02,739.75
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,952.94,725.55
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,927.34,709.0
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,890.32,684.83
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,859.54,664.93
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,812.1,632.22
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,762.82,597.88
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,696.73,550.96
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,631.02,502.5
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,548.86,439.24
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,470.02,374.69
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,355.05,277.11
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,244.82,132.49
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,98.94,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,9.1,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,17.81,4.1
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,24.69,15.7
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,31.45,22.31
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,35.66,26.29
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,61.17,32.34
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,118.12,62.36
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,179.9,108.68
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,245.27,163.84
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,309.72,219.51
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,372.88,274.87
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,436.84,329.64
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,498.04,380.08
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,558.76,428.36
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,616.5,472.77
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,672.87,514.67
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,724.92,552.2
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,774.72,585.46
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,819.99,613.85
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,862.4,639.85
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,898.25,661.61
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,930.55,680.91
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,958.3,697.47
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,982.33,711.53
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,999.82,720.62
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,1013.31,727.28
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,1020.06,729.86
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,1022.74,729.95
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,1018.08,724.92
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,1009.44,717.65
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,994.28,708.44
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,975.4,697.0
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,947.79,679.71
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,917.04,660.55
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,877.38,634.75
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,844.1,612.98
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,791.48,579.24
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,737.64,544.27
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,670.85,502.92
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,604.65,459.72
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,518.49,398.9
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,442.91,340.77
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,328.15,248.33
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,216.19,99.58
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,83.61,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,9.1,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,17.88,2.93
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,25.21,16.01
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,32.39,23.05
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,36.55,27.0
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,61.72,33.04
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,117.74,62.8
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,178.78,109.03
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,243.87,164.85
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,308.28,221.88
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,370.62,277.69
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,433.86,333.07
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,495.2,384.73
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,556.14,434.24
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,613.4,480.71
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,669.31,524.87
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,721.26,564.06
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,771.03,599.1
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,815.81,630.44
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,857.77,659.57
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,894.31,683.7
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,927.37,705.29
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,955.85,725.12
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,980.67,742.52
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,999.64,754.9
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,1014.7,764.74
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,1022.89,770.87
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,1027.02,774.45
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,1025.4,774.69
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,1019.73,772.38
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,1006.34,766.11
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,989.14,757.34
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,965.11,742.35
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,937.64,724.98
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,900.13,701.49
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,860.02,675.8
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,809.46,640.64
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,765.36,609.54
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,698.94,561.16
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,632.97,511.32
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,546.09,442.5
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,463.13,372.87
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,345.58,270.18
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,230.55,89.44
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,93.82,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,8.64,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,16.97,1.19
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,24.38,15.35
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,31.64,22.48
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,35.85,26.5
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,61.84,32.73
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,119.41,63.37
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,181.92,110.76
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,247.8,167.11
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,312.85,224.15
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,376.77,280.05
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,441.52,334.94
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,503.77,385.95
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,565.62,434.57
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,623.49,479.3
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,679.93,521.48
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,732.69,559.99
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,783.22,594.22
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,829.4,625.37
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,872.71,654.37
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,909.27,677.37
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,942.07,697.78
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,969.98,715.46
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,994.12,730.69
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,1012.06,740.98
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,1025.98,748.8
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,1033.43,753.09
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,1036.77,754.91
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,1032.87,751.33
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,1024.92,745.41
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,1009.13,737.04
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,989.59,726.39
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,956.12,705.31
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,929.41,688.78
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,887.72,662.37
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,843.61,634.1
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,788.7,596.75
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,732.64,557.93
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,662.88,510.39
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,599.77,465.63
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,510.06,398.75
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,425.25,330.66
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,305.1,230.94
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,185.45,48.75
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,71.06,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,9.55,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,17.42,0.0
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,26.3,16.84
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,34.89,25.31
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,39.65,29.85
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,64.65,36.58
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,122.56,68.95
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,182.45,114.22
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,243.55,166.49
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,307.88,223.07
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,370.55,278.72
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,434.52,334.42
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,496.44,386.4
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,557.37,435.9
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,614.09,481.44
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,669.61,524.73
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,721.31,564.15
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,770.98,600.23
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,815.96,630.69
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,858.24,658.86
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,896.43,684.08
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,931.69,707.07
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,958.88,725.54
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,982.32,741.49
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,999.24,751.8
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,1012.17,759.49
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,1018.37,763.99
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,1020.52,765.92
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,1015.37,763.06
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,1006.28,757.71
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,990.22,747.45
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,970.52,734.83
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,941.54,715.88
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,918.84,701.4
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,877.89,674.5
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,834.55,645.69
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,780.04,607.36
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,724.46,567.56
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,654.63,517.33
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,585.69,466.09
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,500.41,399.84
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,414.99,328.73
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,295.74,225.34
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,175.55,21.03
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,67.23,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,8.64,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,15.55,0.0
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,26.72,17.02
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,37.44,27.49
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,44.1,33.91
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,68.46,42.04
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,118.42,70.26
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,174.46,113.76
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,231.74,164.12
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,292.22,219.07
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,351.53,273.32
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,414.28,329.48
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,472.05,380.41
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,529.6,429.68
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,584.35,476.12
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,638.4,520.87
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,687.12,559.36
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,733.66,595.21
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,776.83,628.1
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,817.69,658.17
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,847.03,678.29
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,872.36,695.37
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,831.86,664.35
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,771.43,615.57
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,601.1,480.46
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,404.81,321.44
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,435.89,348.04
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,485.11,388.21
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,397.29,318.68
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,326.37,261.61
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,585.0,477.28
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,829.4,670.7
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,642.0,523.98
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,435.2,356.36
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,480.24,396.84
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,502.32,418.6
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,575.9,481.37
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,627.52,524.81
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,554.05,466.75
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,479.72,405.52
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,404.75,341.38
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,333.64,277.67
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,192.99,151.17
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,30.14,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,11.37,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,8.19,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,16.18,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,24.58,15.75
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,32.77,24.19
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,37.79,29.14
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,63.74,36.15
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,119.79,67.03
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,181.21,114.97
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,243.57,170.41
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,308.37,229.8
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,373.42,289.56
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,437.34,347.13
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,497.8,400.35
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,557.65,451.3
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,569.23,461.29
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,556.65,450.56
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,663.34,535.53
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,771.84,618.79
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,741.64,593.01
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,679.84,542.6
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,808.15,642.19
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,926.43,725.25
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,953.74,743.66
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,977.39,760.21
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,994.38,770.73
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,1007.45,778.75
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,1014.64,784.3
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,1017.84,787.31
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,1013.35,785.19
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,1004.92,780.55
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,988.78,770.63
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,968.98,758.39
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,942.26,741.3
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,921.69,728.65
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,880.69,700.56
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,837.29,670.53
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,782.93,631.81
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,727.43,591.35
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,656.49,538.35
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,586.52,483.92
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,501.53,414.08
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,416.51,339.55
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,294.55,228.42
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,169.31,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,65.64,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,7.73,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,15.23,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,24.16,15.09
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,32.84,23.93
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,36.95,27.94
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,61.94,34.08
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,118.39,64.82
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,180.32,112.39
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,242.28,166.33
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,309.33,226.21
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,372.59,282.81
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,436.92,338.74
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,499.03,391.17
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,560.89,441.41
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,618.93,487.28
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,675.68,530.52
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,727.71,569.02
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,777.55,603.42
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,823.09,633.53
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,865.8,661.29
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,902.17,684.41
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,935.07,705.03
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,962.83,723.85
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,986.84,740.26
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,1004.1,750.83
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,1017.35,758.9
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,1024.65,764.27
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,1027.87,767.17
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,1023.4,765.56
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,1014.92,761.5
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,999.16,752.36
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,979.68,740.85
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,949.97,722.78
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,917.26,702.58
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,885.78,683.49
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,842.59,655.79
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,788.61,618.57
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,733.47,579.63
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,663.25,529.92
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,593.9,478.47
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,502.77,406.62
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,423.71,339.02
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,299.63,226.57
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,171.14,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.28,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
