Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,11.82,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,23.17,13.27
2017,11,19,7,45,566.0,33.5,3.2,8.5,116.5,29.03,20.17
2017,11,19,8,0,665.0,41.0,3.4,9.0,166.0,44.09,25.77
2017,11,19,8,15,722.5,46.5,3.45,9.5,218.0,97.08,50.5
2017,11,19,8,30,780.0,52.0,3.5,10.0,270.0,156.95,94.25
2017,11,19,8,45,817.0,55.0,3.6,11.0,320.0,216.9,145.71
2017,11,19,9,0,854.0,58.0,3.7,12.0,370.0,282.06,204.23
2017,11,19,9,15,878.0,61.0,3.7,12.5,415.5,344.46,261.51
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,408.29,318.99
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,469.15,372.0
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,530.13,423.19
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,586.92,470.81
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,642.57,516.11
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,694.8,556.48
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,745.02,594.06
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,789.73,625.65
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,831.7,654.98
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,795.46,626.84
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,742.65,585.95
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,754.47,594.77
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,757.45,596.83
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,780.43,612.78
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,795.49,622.96
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,902.51,699.27
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,990.41,759.81
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,985.79,756.42
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,977.3,751.4
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,961.19,742.3
2017,11,19,14,30,912.0,75.0,2.9,17.0,541.0,941.52,730.84
2017,11,19,14,45,894.5,72.5,2.85,17.0,501.0,912.66,712.02
2017,11,19,15,0,877.0,70.0,2.8,17.0,461.0,889.64,697.29
2017,11,19,15,15,852.0,67.0,2.6,16.5,416.0,847.55,668.87
2017,11,19,15,30,827.0,64.0,2.4,16.0,371.0,803.26,638.42
2017,11,19,15,45,789.5,60.0,2.25,16.0,321.5,745.6,596.58
2017,11,19,16,0,752.0,56.0,2.1,16.0,272.0,687.19,552.97
2017,11,19,16,15,694.5,50.5,1.8,15.0,221.0,611.61,495.55
2017,11,19,16,30,637.0,45.0,1.5,14.0,170.0,537.61,436.5
2017,11,19,16,45,537.5,37.0,1.25,13.5,121.0,434.92,350.98
2017,11,19,17,0,438.0,29.0,1.0,13.0,72.0,338.55,258.54
2017,11,19,17,15,219.0,14.5,1.0,12.5,36.0,167.3,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,155.5,14.5,0.85,7.5,28.0,13.19,0.0
2017,11,20,7,30,311.0,29.0,0.9,8.0,56.0,23.88,13.58
2017,11,20,7,45,406.0,41.0,1.0,8.5,100.5,33.02,23.7
2017,11,20,8,0,501.0,53.0,1.1,9.0,145.0,48.55,31.75
2017,11,20,8,15,564.5,60.5,1.0,9.5,193.5,93.91,53.98
2017,11,20,8,30,628.0,68.0,0.9,10.0,242.0,147.01,92.27
2017,11,20,8,45,662.0,75.5,0.85,11.0,288.5,201.72,138.16
2017,11,20,9,0,696.0,83.0,0.8,12.0,335.0,260.04,188.86
2017,11,20,9,15,725.5,87.5,1.1,12.5,378.5,317.46,240.09
2017,11,20,9,30,755.0,92.0,1.4,13.0,422.0,377.32,292.74
2017,11,20,9,45,774.0,95.5,1.75,14.0,460.0,434.58,341.95
2017,11,20,10,0,793.0,99.0,2.1,15.0,498.0,491.29,389.34
2017,11,20,10,15,808.0,102.0,2.2,15.5,530.5,545.69,433.51
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,599.71,476.08
2017,11,20,10,45,833.0,106.5,2.4,16.5,587.5,648.37,513.55
2017,11,20,11,0,843.0,108.0,2.5,17.0,612.0,695.62,549.05
2017,11,20,11,15,849.5,109.0,2.6,17.5,629.0,738.17,580.34
2017,11,20,11,30,856.0,110.0,2.7,18.0,646.0,778.53,608.03
2017,11,20,11,45,878.5,102.0,2.8,18.5,659.0,819.24,635.76
2017,11,20,12,0,901.0,94.0,2.9,19.0,672.0,851.29,657.19
2017,11,20,12,15,901.5,94.0,2.95,19.0,672.5,877.74,675.69
2017,11,20,12,30,902.0,94.0,3.0,19.0,673.0,900.88,691.99
2017,11,20,12,45,900.0,93.5,3.1,19.5,665.0,917.82,703.16
2017,11,20,13,0,898.0,93.0,3.2,20.0,657.0,931.19,712.03
2017,11,20,13,15,893.0,92.0,3.25,20.0,641.0,937.61,717.29
2017,11,20,13,30,888.0,91.0,3.3,20.0,625.0,940.35,720.26
2017,11,20,13,45,880.0,89.5,3.35,20.0,601.0,936.05,718.56
2017,11,20,14,0,872.0,88.0,3.4,20.0,577.0,937.51,721.08
2017,11,20,14,15,859.5,86.0,3.35,20.0,545.5,921.29,710.74
2017,11,20,14,30,847.0,84.0,3.3,20.0,514.0,901.66,698.24
2017,11,20,14,45,829.0,81.0,3.3,20.0,476.0,872.55,679.4
2017,11,20,15,0,811.0,78.0,3.3,20.0,438.0,840.56,658.42
2017,11,20,15,15,784.5,74.5,3.1,19.5,394.5,797.95,629.59
2017,11,20,15,30,758.0,71.0,2.9,19.0,351.0,753.36,598.79
2017,11,20,15,45,719.5,66.5,2.7,19.0,303.5,696.14,556.72
2017,11,20,16,0,681.0,62.0,2.5,19.0,256.0,644.31,517.53
2017,11,20,16,15,621.5,55.5,2.15,18.0,207.0,568.98,459.96
2017,11,20,16,30,562.0,49.0,1.8,17.0,158.0,495.93,401.5
2017,11,20,16,45,463.0,39.5,1.5,16.0,111.5,395.64,317.78
2017,11,20,17,0,364.0,30.0,1.2,15.0,65.0,303.09,229.4
2017,11,20,17,15,182.0,15.0,1.2,14.5,32.5,146.17,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,13.5,1.7,10.5,13.5,12.28,0.0
2017,11,21,7,30,0.0,27.0,2.0,11.0,27.0,23.33,12.52
2017,11,21,7,45,19.0,47.0,2.3,11.5,50.5,39.1,28.6
2017,11,21,8,0,38.0,67.0,2.6,12.0,74.0,55.45,41.36
2017,11,21,8,15,49.5,88.0,2.7,12.5,100.0,77.28,58.75
2017,11,21,8,30,61.0,109.0,2.8,13.0,126.0,101.03,78.14
2017,11,21,8,45,71.0,128.5,2.9,14.0,151.5,125.05,97.87
2017,11,21,9,0,81.0,148.0,3.0,15.0,177.0,150.52,118.83
2017,11,21,9,15,239.0,153.5,3.2,15.5,254.0,216.67,169.88
2017,11,21,9,30,397.0,159.0,3.4,16.0,331.0,301.29,237.42
2017,11,21,9,45,309.0,190.0,3.65,17.0,331.5,313.47,249.36
2017,11,21,10,0,221.0,221.0,3.9,18.0,332.0,314.81,251.11
2017,11,21,10,15,298.5,223.0,3.9,18.5,382.5,378.58,302.01
2017,11,21,10,30,376.0,225.0,3.9,19.0,433.0,444.0,353.56
2017,11,21,10,45,397.5,231.0,3.9,19.5,459.5,484.52,384.8
2017,11,21,11,0,419.0,237.0,3.9,20.0,486.0,535.11,423.05
2017,11,21,11,15,380.5,254.5,3.8,20.0,485.5,537.11,424.0
2017,11,21,11,30,342.0,272.0,3.7,20.0,485.0,544.54,428.8
2017,11,21,11,45,373.5,268.0,3.6,20.5,504.0,580.77,455.72
2017,11,21,12,0,405.0,264.0,3.5,21.0,523.0,617.58,482.57
2017,11,21,12,15,395.0,267.0,3.3,21.0,519.5,627.23,488.92
2017,11,21,12,30,385.0,270.0,3.1,21.0,516.0,634.98,493.95
2017,11,21,12,45,420.0,257.0,2.95,21.5,522.5,662.78,513.98
2017,11,21,13,0,455.0,244.0,2.8,22.0,529.0,705.76,544.13
2017,11,21,13,15,657.0,171.5,2.6,22.0,571.5,825.85,632.19
2017,11,21,13,30,859.0,99.0,2.4,22.0,614.0,931.09,702.42
2017,11,21,13,45,642.0,157.5,2.2,22.0,534.0,809.21,617.14
2017,11,21,14,0,425.0,216.0,2.0,22.0,454.0,670.41,516.34
2017,11,21,14,15,617.5,154.0,1.75,22.0,478.5,783.42,600.0
2017,11,21,14,30,810.0,92.0,1.5,22.0,503.0,876.7,661.27
2017,11,21,14,45,785.0,90.5,1.25,22.0,464.5,843.65,636.11
2017,11,21,15,0,760.0,89.0,1.0,22.0,426.0,807.99,610.39
2017,11,21,15,15,731.5,85.0,0.9,21.5,382.5,770.01,586.06
2017,11,21,15,30,703.0,81.0,0.8,21.0,339.0,724.83,556.22
2017,11,21,15,45,661.0,75.5,0.7,21.0,292.5,665.44,514.58
2017,11,21,16,0,619.0,70.0,0.6,21.0,246.0,606.01,471.74
2017,11,21,16,15,556.0,62.5,0.7,20.0,198.0,528.8,417.66
2017,11,21,16,30,493.0,55.0,0.8,19.0,150.0,454.04,361.44
2017,11,21,16,45,392.0,44.0,0.95,18.5,105.0,353.19,279.82
2017,11,21,17,0,291.0,33.0,1.1,18.0,60.0,260.05,193.66
2017,11,21,17,15,145.5,16.5,1.3,17.5,30.0,126.46,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.0,13.0,5.05,8.0,26.0,11.82,0.0
2017,11,22,7,30,318.0,26.0,5.2,8.0,52.0,21.31,10.67
2017,11,22,7,45,432.5,36.0,5.4,8.5,98.0,28.81,19.78
2017,11,22,8,0,547.0,46.0,5.6,9.0,144.0,41.67,26.38
2017,11,22,8,15,612.0,52.5,5.7,9.5,193.5,88.82,48.27
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,146.2,89.95
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,202.45,137.86
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,263.67,193.06
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,323.7,248.55
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,386.02,305.3
2017,11,22,9,45,852.5,75.5,5.7,12.5,471.5,445.73,358.75
2017,11,22,10,0,876.0,77.0,5.6,13.0,512.0,506.35,411.36
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.0,562.01,458.47
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,617.92,504.22
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,670.4,545.93
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,721.53,585.37
2017,11,22,11,15,939.5,83.0,5.1,15.5,652.5,766.57,617.74
2017,11,22,11,30,946.0,84.0,5.0,16.0,671.0,809.19,647.08
2017,11,22,11,45,952.0,83.5,4.9,16.5,681.0,847.12,672.56
2017,11,22,12,0,958.0,83.0,4.8,17.0,691.0,882.14,695.62
2017,11,22,12,15,959.0,83.0,4.7,17.0,692.0,910.44,715.0
2017,11,22,12,30,960.0,83.0,4.6,17.0,693.0,935.26,731.88
2017,11,22,12,45,960.0,82.0,4.6,17.5,686.0,954.43,744.14
2017,11,22,13,0,960.0,81.0,4.6,18.0,679.0,969.86,753.88
2017,11,22,13,15,955.0,80.0,4.6,18.0,662.0,976.93,759.37
2017,11,22,13,30,950.0,79.0,4.6,18.0,645.0,980.08,762.35
2017,11,22,13,45,943.5,77.0,4.6,18.0,621.0,976.71,760.95
2017,11,22,14,0,937.0,75.0,4.6,18.0,597.0,969.47,757.04
2017,11,22,14,15,924.5,73.5,4.6,18.0,564.5,953.58,747.16
2017,11,22,14,30,912.0,72.0,4.6,18.0,532.0,934.14,734.89
2017,11,22,14,45,892.5,70.0,4.6,18.0,492.5,904.4,715.22
2017,11,22,15,0,873.0,68.0,4.6,18.0,453.0,871.74,693.33
2017,11,22,15,15,846.5,65.5,4.45,17.5,408.0,838.23,670.82
2017,11,22,15,30,820.0,63.0,4.3,17.0,363.0,793.8,639.73
2017,11,22,15,45,783.0,58.5,4.15,17.0,314.0,736.44,597.19
2017,11,22,16,0,746.0,54.0,4.0,17.0,265.0,678.35,552.84
2017,11,22,16,15,687.0,49.0,3.45,16.0,214.5,602.9,493.92
2017,11,22,16,30,628.0,44.0,2.9,15.0,164.0,529.08,433.48
2017,11,22,16,45,526.5,35.5,2.4,14.0,115.5,425.35,345.81
2017,11,22,17,0,425.0,27.0,1.9,13.0,67.0,328.62,249.74
2017,11,22,17,15,212.5,13.5,1.85,12.0,33.5,160.89,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,193.5,12.0,1.3,4.0,27.0,10.91,0.0
2017,11,23,7,30,387.0,24.0,1.6,5.0,54.0,21.46,10.5
2017,11,23,7,45,495.5,32.5,1.9,6.0,100.5,28.31,19.56
2017,11,23,8,0,604.0,41.0,2.2,7.0,147.0,40.04,30.68
2017,11,23,8,15,665.5,46.5,2.05,7.5,197.0,88.98,46.99
2017,11,23,8,30,727.0,52.0,1.9,8.0,247.0,145.33,87.28
2017,11,23,8,45,760.5,57.5,1.75,9.0,294.5,203.31,136.67
2017,11,23,9,0,794.0,63.0,1.6,10.0,342.0,264.68,191.39
2017,11,23,9,15,820.5,66.0,1.45,10.5,386.5,324.53,245.5
2017,11,23,9,30,847.0,69.0,1.3,11.0,431.0,386.28,299.9
2017,11,23,9,45,865.0,71.5,1.2,12.0,470.0,445.49,350.02
2017,11,23,10,0,883.0,74.0,1.1,13.0,509.0,504.22,397.51
2017,11,23,10,15,895.5,75.5,1.05,13.5,541.5,559.17,441.09
2017,11,23,10,30,908.0,77.0,1.0,14.0,574.0,613.23,482.26
2017,11,23,10,45,916.0,78.5,1.0,15.0,599.0,663.32,518.5
2017,11,23,11,0,924.0,80.0,1.0,16.0,624.0,711.61,552.12
2017,11,23,11,15,929.0,81.0,1.0,16.5,641.0,755.18,581.17
2017,11,23,11,30,934.0,82.0,1.0,17.0,658.0,796.25,607.34
2017,11,23,11,45,939.0,81.0,1.05,17.5,667.0,832.4,630.59
2017,11,23,12,0,944.0,80.0,1.1,18.0,676.0,865.6,651.77
2017,11,23,12,15,943.5,80.0,1.1,18.5,676.5,892.24,667.75
2017,11,23,12,30,943.0,80.0,1.1,19.0,677.0,915.39,681.46
2017,11,23,12,45,940.5,79.5,1.1,19.5,668.5,932.6,691.35
2017,11,23,13,0,938.0,79.0,1.1,20.0,660.0,946.08,698.98
2017,11,23,13,15,932.0,78.0,1.1,20.0,643.5,952.01,703.21
2017,11,23,13,30,926.0,77.0,1.1,20.0,627.0,954.09,705.23
2017,11,23,13,45,917.5,75.5,1.1,20.5,602.5,949.45,701.77
2017,11,23,14,0,909.0,74.0,1.1,21.0,578.0,941.06,696.14
2017,11,23,14,15,896.5,72.5,1.0,21.0,546.5,925.36,685.52
2017,11,23,14,30,884.0,71.0,0.9,21.0,515.0,906.23,672.83
2017,11,23,14,45,865.5,69.0,0.8,21.0,476.5,877.82,654.08
2017,11,23,15,0,847.0,67.0,0.7,21.0,438.0,855.36,639.32
2017,11,23,15,15,821.5,64.0,0.5,20.5,394.5,813.88,610.98
2017,11,23,15,30,796.0,61.0,0.3,20.0,351.0,770.34,581.11
2017,11,23,15,45,759.0,57.0,0.2,20.0,303.5,714.44,542.87
2017,11,23,16,0,722.0,53.0,0.1,20.0,256.0,657.88,503.24
2017,11,23,16,15,664.0,48.0,0.3,19.0,207.0,584.16,454.57
2017,11,23,16,30,606.0,43.0,0.5,18.0,158.0,512.12,403.35
2017,11,23,16,45,506.5,35.0,0.7,17.5,111.0,411.33,324.26
2017,11,23,17,0,407.0,27.0,0.9,17.0,64.0,326.44,240.86
2017,11,23,17,15,203.5,13.5,0.95,16.0,32.0,155.38,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,1.45,8.0,25.0,10.46,0.0
2017,11,24,7,30,368.0,23.0,1.7,9.0,50.0,20.53,8.97
2017,11,24,7,45,477.0,31.0,2.0,10.0,95.0,26.91,17.92
2017,11,24,8,0,586.0,39.0,2.3,11.0,140.0,37.15,27.56
2017,11,24,8,15,648.0,44.5,2.3,11.5,189.0,84.89,43.66
2017,11,24,8,30,710.0,50.0,2.3,12.0,238.0,140.07,82.35
2017,11,24,8,45,749.0,54.0,2.35,13.0,286.0,196.53,129.61
2017,11,24,9,0,788.0,58.0,2.4,14.0,334.0,257.01,183.0
2017,11,24,9,15,814.5,61.0,2.65,15.0,377.5,316.34,236.42
2017,11,24,9,30,841.0,64.0,2.9,16.0,421.0,378.04,290.94
2017,11,24,9,45,859.0,66.0,3.2,17.0,460.0,435.69,341.07
2017,11,24,10,0,877.0,68.0,3.5,18.0,499.0,493.62,389.83
2017,11,24,10,15,890.0,70.0,3.6,18.5,531.0,548.89,435.41
2017,11,24,10,30,903.0,72.0,3.7,19.0,563.0,603.37,478.97
2017,11,24,10,45,911.0,73.5,3.8,20.0,588.0,653.14,516.78
2017,11,24,11,0,919.0,75.0,3.9,21.0,613.0,701.12,552.1
2017,11,24,11,15,924.0,75.5,3.9,21.5,630.0,743.86,582.06
2017,11,24,11,30,929.0,76.0,3.9,22.0,647.0,784.11,609.18
2017,11,24,11,45,927.5,78.5,3.95,22.5,655.0,818.87,632.36
2017,11,24,12,0,926.0,81.0,4.0,23.0,663.0,850.43,653.16
2017,11,24,12,15,925.5,81.0,4.0,23.0,663.5,876.62,671.23
2017,11,24,12,30,925.0,81.0,4.0,23.0,664.0,899.4,686.99
2017,11,24,12,45,920.5,81.0,4.05,23.5,655.5,915.15,696.91
2017,11,24,13,0,916.0,81.0,4.1,24.0,647.0,927.2,704.42
2017,11,24,13,15,910.5,80.5,4.1,24.0,631.0,934.03,709.62
2017,11,24,13,30,905.0,80.0,4.1,24.0,615.0,937.14,712.47
2017,11,24,13,45,894.5,79.0,4.1,24.0,590.5,931.32,709.36
2017,11,24,14,0,884.0,78.0,4.1,24.0,566.0,921.88,703.95
2017,11,24,14,15,871.0,76.5,4.05,24.0,535.0,905.99,693.96
2017,11,24,14,30,858.0,75.0,4.0,24.0,504.0,886.79,681.76
2017,11,24,14,45,828.0,75.5,4.0,24.0,464.5,860.8,665.07
2017,11,24,15,0,798.0,76.0,4.0,24.0,425.0,823.15,639.96
2017,11,24,15,15,771.0,72.5,3.7,23.5,382.0,780.8,611.06
2017,11,24,15,30,744.0,69.0,3.4,23.0,339.0,736.55,580.22
2017,11,24,15,45,706.0,64.5,3.15,22.5,292.5,680.58,540.1
2017,11,24,16,0,668.0,60.0,2.9,22.0,246.0,629.87,502.62
2017,11,24,16,15,607.5,53.5,2.6,20.5,198.0,554.7,446.38
2017,11,24,16,30,547.0,47.0,2.3,19.0,150.0,481.94,389.07
2017,11,24,16,45,447.5,37.5,2.0,18.0,105.0,382.42,305.68
2017,11,24,17,0,348.0,28.0,1.7,17.0,60.0,290.89,215.56
2017,11,24,17,15,174.0,14.0,1.75,16.5,30.0,138.81,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,13.0,1.2,9.0,21.0,11.82,0.0
2017,11,25,7,30,226.0,26.0,1.3,10.0,42.0,21.55,8.9
2017,11,25,7,45,338.0,38.5,1.4,11.0,84.5,31.26,21.56
2017,11,25,8,0,450.0,51.0,1.5,12.0,127.0,43.11,32.69
2017,11,25,8,15,519.0,59.5,1.45,12.5,174.5,85.88,49.19
2017,11,25,8,30,588.0,68.0,1.4,13.0,222.0,137.11,84.87
2017,11,25,8,45,637.5,73.5,1.4,14.0,269.5,190.05,127.93
2017,11,25,9,0,687.0,79.0,1.4,15.0,317.0,248.44,177.83
2017,11,25,9,15,718.0,83.5,1.65,16.0,360.5,305.29,227.8
2017,11,25,9,30,749.0,88.0,1.9,17.0,404.0,364.77,279.22
2017,11,25,9,45,619.5,126.5,2.2,18.0,404.0,391.61,305.53
2017,11,25,10,0,490.0,165.0,2.5,19.0,404.0,399.63,314.64
2017,11,25,10,15,659.0,131.5,2.55,19.5,475.0,489.34,385.55
2017,11,25,10,30,828.0,98.0,2.6,20.0,546.0,587.85,461.78
2017,11,25,10,45,838.5,100.0,2.65,21.0,571.0,637.32,498.2
2017,11,25,11,0,849.0,102.0,2.7,22.0,596.0,685.44,532.78
2017,11,25,11,15,855.5,103.0,2.7,22.5,613.5,728.09,563.27
2017,11,25,11,30,862.0,104.0,2.7,23.0,631.0,768.56,590.21
2017,11,25,11,45,888.0,95.0,2.75,23.5,644.5,804.76,614.01
2017,11,25,12,0,914.0,86.0,2.8,24.0,658.0,844.71,640.26
2017,11,25,12,15,913.5,86.0,2.75,24.5,658.5,870.69,656.03
2017,11,25,12,30,913.0,86.0,2.7,25.0,659.0,893.31,669.56
2017,11,25,12,45,909.5,86.0,2.7,25.5,651.0,909.83,679.39
2017,11,25,13,0,906.0,86.0,2.7,26.0,643.0,922.74,686.95
2017,11,25,13,15,900.0,85.0,2.65,26.0,627.0,928.54,690.85
2017,11,25,13,30,894.0,84.0,2.6,26.0,611.0,930.63,692.51
2017,11,25,13,45,883.0,83.0,2.55,26.5,586.5,924.47,687.49
2017,11,25,14,0,872.0,82.0,2.5,27.0,562.0,914.72,680.32
2017,11,25,14,15,858.5,80.5,2.45,27.0,531.0,907.78,676.55
2017,11,25,14,30,845.0,79.0,2.4,27.0,500.0,888.31,664.45
2017,11,25,14,45,824.5,77.0,2.35,27.0,462.0,858.74,645.64
2017,11,25,15,0,804.0,75.0,2.3,27.0,424.0,826.4,624.87
2017,11,25,15,15,777.0,71.5,2.0,26.5,381.5,784.03,596.15
2017,11,25,15,30,750.0,68.0,1.7,26.0,339.0,739.76,565.55
2017,11,25,15,45,709.0,64.0,1.45,25.5,292.0,681.94,524.94
2017,11,25,16,0,668.0,60.0,1.2,25.0,245.0,629.56,486.97
2017,11,25,16,15,607.0,53.5,1.2,23.5,197.0,554.13,434.05
2017,11,25,16,30,546.0,47.0,1.2,22.0,149.0,481.12,379.58
2017,11,25,16,45,442.5,38.0,1.25,21.0,104.0,379.7,297.9
2017,11,25,17,0,339.0,29.0,1.3,20.0,59.0,286.37,208.26
2017,11,25,17,15,169.5,14.5,1.4,19.5,29.5,136.64,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,127.0,12.0,2.3,10.5,20.5,10.91,0.0
2017,11,26,7,30,254.0,24.0,2.5,11.0,41.0,19.8,6.81
2017,11,26,7,45,367.0,35.5,2.75,11.5,84.0,28.68,19.17
2017,11,26,8,0,480.0,47.0,3.0,12.0,127.0,39.03,29.03
2017,11,26,8,15,548.5,54.5,2.85,12.5,174.0,82.61,45.6
2017,11,26,8,30,617.0,62.0,2.7,13.0,221.0,134.48,81.54
2017,11,26,8,45,661.5,67.0,2.6,14.0,268.0,187.57,125.17
2017,11,26,9,0,706.0,72.0,2.5,15.0,315.0,245.44,175.38
2017,11,26,9,15,736.5,76.0,2.4,16.0,358.0,304.06,227.05
2017,11,26,9,30,767.0,80.0,2.3,17.0,401.0,363.37,278.36
2017,11,26,9,45,788.5,83.0,2.2,18.0,439.5,420.13,326.26
2017,11,26,10,0,810.0,86.0,2.1,19.0,478.0,477.76,373.0
2017,11,26,10,15,825.0,88.5,1.95,20.0,510.0,532.05,415.15
2017,11,26,10,30,840.0,91.0,1.8,21.0,542.0,585.94,455.1
2017,11,26,10,45,850.0,92.5,1.7,22.0,567.5,635.0,490.08
2017,11,26,11,0,860.0,94.0,1.6,23.0,593.0,682.63,522.6
2017,11,26,11,15,866.5,95.0,1.6,23.0,610.0,725.58,553.47
2017,11,26,11,30,873.0,96.0,1.6,23.0,627.0,766.35,580.79
2017,11,26,11,45,874.0,97.5,1.6,23.5,636.0,801.01,602.56
2017,11,26,12,0,875.0,99.0,1.6,24.0,645.0,832.76,622.22
2017,11,26,12,15,875.0,99.0,1.65,24.0,645.5,858.91,639.84
2017,11,26,12,30,875.0,99.0,1.7,24.0,646.0,881.81,655.42
2017,11,26,12,45,872.0,98.5,1.8,24.5,638.5,898.15,666.06
2017,11,26,13,0,869.0,98.0,1.9,25.0,631.0,910.95,674.52
2017,11,26,13,15,863.0,97.0,1.95,25.0,615.5,916.86,679.38
2017,11,26,13,30,857.0,96.0,2.0,25.0,600.0,919.14,682.08
2017,11,26,13,45,848.0,94.5,2.05,25.0,576.5,914.45,680.35
2017,11,26,14,0,839.0,93.0,2.1,25.0,553.0,906.2,676.45
2017,11,26,14,15,825.5,91.0,2.05,24.5,522.5,889.76,667.51
2017,11,26,14,30,812.0,89.0,2.0,24.0,492.0,870.03,656.46
2017,11,26,14,45,774.0,91.0,2.0,24.0,452.5,830.07,630.77
2017,11,26,15,0,736.0,93.0,2.0,24.0,413.0,794.05,607.66
2017,11,26,15,15,707.5,88.5,1.8,23.5,371.0,750.83,578.56
2017,11,26,15,30,679.0,84.0,1.6,23.0,329.0,706.01,547.76
2017,11,26,15,45,640.5,77.5,1.45,23.0,283.5,649.31,506.97
2017,11,26,16,0,602.0,71.0,1.3,23.0,238.0,592.37,464.85
2017,11,26,16,15,539.5,63.0,1.2,22.0,191.0,515.92,408.51
2017,11,26,16,30,477.0,55.0,1.1,21.0,144.0,441.84,350.63
2017,11,26,16,45,381.0,43.0,1.05,20.0,100.5,344.32,270.97
2017,11,26,17,0,285.0,31.0,1.0,19.0,57.0,254.48,184.61
2017,11,26,17,15,142.5,15.5,1.05,18.5,28.5,96.43,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,12.5,0.9,10.5,19.5,11.37,0.0
2017,11,27,7,30,212.0,25.0,1.0,11.0,39.0,20.83,6.41
2017,11,27,7,45,322.5,38.0,1.1,12.0,80.5,31.05,21.11
2017,11,27,8,0,433.0,51.0,1.2,13.0,122.0,41.73,31.27
2017,11,27,8,15,503.0,60.0,1.3,13.5,168.5,83.65,48.11
2017,11,27,8,30,573.0,69.0,1.4,14.0,215.0,134.18,82.8
2017,11,27,8,45,351.5,105.0,1.5,15.0,200.0,159.87,114.34
2017,11,27,9,0,130.0,141.0,1.6,16.0,185.0,157.38,121.94
2017,11,27,9,15,119.5,160.0,1.85,17.0,204.5,181.1,142.19
2017,11,27,9,30,109.0,179.0,2.1,18.0,224.0,203.81,161.01
2017,11,27,9,45,97.5,194.5,2.4,19.0,238.0,217.84,172.34
2017,11,27,10,0,86.0,210.0,2.7,20.0,252.0,233.87,184.85
2017,11,27,10,15,168.0,224.0,2.75,20.5,312.0,302.23,238.91
2017,11,27,10,30,250.0,238.0,2.8,21.0,372.0,381.0,300.31
2017,11,27,10,45,538.0,173.0,2.85,21.5,478.5,518.59,408.08
2017,11,27,11,0,826.0,108.0,2.9,22.0,585.0,673.23,525.38
2017,11,27,11,15,833.5,109.5,2.95,22.0,602.5,716.26,556.92
2017,11,27,11,30,841.0,111.0,3.0,22.0,620.0,757.29,586.43
2017,11,27,11,45,865.0,102.5,3.05,22.5,633.5,797.99,613.71
2017,11,27,12,0,889.0,94.0,3.1,23.0,647.0,830.26,634.85
2017,11,27,12,15,685.5,163.5,3.1,23.0,590.0,774.79,595.5
2017,11,27,12,30,482.0,233.0,3.1,23.0,533.0,688.64,530.62
2017,11,27,12,45,681.5,164.0,3.15,23.5,583.0,808.4,619.57
2017,11,27,13,0,881.0,95.0,3.2,24.0,633.0,916.71,693.04
2017,11,27,13,15,875.5,94.0,3.2,24.0,617.5,923.26,697.16
2017,11,27,13,30,870.0,93.0,3.2,24.0,602.0,926.14,699.8
2017,11,27,13,45,859.5,92.0,3.2,24.5,578.5,920.8,695.67
2017,11,27,14,0,849.0,91.0,3.2,25.0,555.0,911.86,689.32
2017,11,27,14,15,835.5,89.0,3.2,24.5,524.5,895.46,680.7
2017,11,27,14,30,822.0,87.0,3.2,24.0,494.0,875.75,669.85
2017,11,27,14,45,802.5,84.0,3.2,24.0,457.0,846.29,650.86
2017,11,27,15,0,783.0,81.0,3.2,24.0,420.0,814.07,629.81
2017,11,27,15,15,755.5,77.5,2.95,23.5,377.5,771.84,601.14
2017,11,27,15,30,728.0,74.0,2.7,23.0,335.0,733.34,574.62
2017,11,27,15,45,690.0,68.5,2.45,23.0,289.0,677.19,533.38
2017,11,27,16,0,652.0,63.0,2.2,23.0,243.0,620.72,490.81
2017,11,27,16,15,591.0,56.5,2.0,22.0,195.5,545.96,434.82
2017,11,27,16,30,530.0,50.0,1.8,21.0,148.0,473.47,377.78
2017,11,27,16,45,431.5,39.5,1.6,20.0,103.5,374.19,295.49
2017,11,27,17,0,333.0,29.0,1.4,19.0,59.0,282.72,205.03
2017,11,27,17,15,166.5,14.5,1.5,18.5,29.5,109.41,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,129.0,11.5,1.55,10.5,19.5,10.46,0.0
2017,11,28,7,30,258.0,23.0,1.8,11.0,39.0,19.08,4.19
2017,11,28,7,45,381.5,33.5,2.1,12.0,82.0,27.12,17.61
2017,11,28,8,0,505.0,44.0,2.4,13.0,125.0,34.95,25.24
2017,11,28,8,15,575.0,50.5,2.45,14.0,172.5,78.97,41.85
2017,11,28,8,30,645.0,57.0,2.5,15.0,220.0,131.39,77.14
2017,11,28,8,45,693.0,61.5,2.6,16.0,267.5,188.08,123.13
2017,11,28,9,0,741.0,66.0,2.7,17.0,315.0,247.6,174.37
2017,11,28,9,15,770.5,69.0,3.15,18.0,359.0,304.91,225.38
2017,11,28,9,30,800.0,72.0,3.6,19.0,403.0,364.55,277.78
2017,11,28,9,45,822.5,74.5,4.1,20.0,442.0,422.79,328.1
2017,11,28,10,0,845.0,77.0,4.6,21.0,481.0,481.95,377.98
2017,11,28,10,15,859.0,78.5,4.6,21.5,513.0,536.25,422.6
2017,11,28,10,30,873.0,80.0,4.6,22.0,545.0,587.75,463.77
2017,11,28,10,45,884.5,81.0,4.65,22.5,571.0,637.82,502.79
2017,11,28,11,0,896.0,82.0,4.7,23.0,597.0,686.49,539.75
2017,11,28,11,15,902.0,83.0,4.65,23.5,614.5,729.68,570.72
2017,11,28,11,30,908.0,84.0,4.6,24.0,632.0,770.55,598.2
2017,11,28,11,45,906.0,86.5,4.6,24.5,640.0,804.42,620.63
2017,11,28,12,0,904.0,89.0,4.6,25.0,648.0,835.14,640.71
2017,11,28,12,15,904.5,89.0,4.6,25.0,649.0,861.86,659.21
2017,11,28,12,30,905.0,89.0,4.6,25.0,650.0,885.31,675.51
2017,11,28,12,45,901.0,89.0,4.6,25.5,642.5,901.46,685.44
2017,11,28,13,0,897.0,89.0,4.6,26.0,635.0,914.03,693.03
2017,11,28,13,15,891.0,88.0,4.5,26.0,619.0,919.99,696.98
2017,11,28,13,30,885.0,87.0,4.4,26.0,603.0,922.3,698.78
2017,11,28,13,45,873.5,86.5,4.35,26.0,579.0,925.66,701.74
2017,11,28,14,0,862.0,86.0,4.3,26.0,555.0,916.51,696.21
2017,11,28,14,15,848.5,84.0,4.2,26.0,524.5,900.12,685.64
2017,11,28,14,30,835.0,82.0,4.1,26.0,494.0,880.4,672.87
2017,11,28,14,45,808.0,81.5,4.0,26.0,455.5,847.35,650.77
2017,11,28,15,0,781.0,81.0,3.9,26.0,417.0,811.67,626.73
2017,11,28,15,15,753.0,77.5,3.5,25.5,375.0,769.16,597.36
2017,11,28,15,30,725.0,74.0,3.1,25.0,333.0,730.43,570.16
2017,11,28,15,45,681.5,69.0,2.75,24.5,286.5,670.71,527.06
2017,11,28,16,0,638.0,64.0,2.4,24.0,240.0,610.97,482.69
2017,11,28,16,15,575.0,57.0,2.15,23.0,192.5,534.61,425.26
2017,11,28,16,30,512.0,50.0,1.9,22.0,145.0,460.72,366.89
2017,11,28,16,45,406.5,40.0,1.65,21.0,100.5,358.13,281.99
2017,11,28,17,0,301.0,30.0,1.4,20.0,56.0,263.71,189.88
2017,11,28,17,15,150.5,15.0,1.45,19.5,28.0,100.65,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
