Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,10.46,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,18.16,2.32
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,28.95,19.09
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,38.46,28.39
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,78.97,44.77
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,129.34,79.07
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,181.68,121.55
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,239.76,171.75
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,296.29,222.48
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,355.57,275.0
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,412.93,324.97
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,470.48,373.74
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,524.61,418.39
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,578.48,461.38
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,628.4,500.06
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,677.18,536.73
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,720.91,568.6
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,762.54,596.84
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,799.07,620.98
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,833.0,643.05
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,859.91,661.31
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,883.58,677.35
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,901.86,688.39
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,916.65,697.12
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,923.39,701.44
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,926.45,703.45
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,923.58,701.96
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,917.07,698.2
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,900.81,687.11
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,881.2,673.87
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,855.46,657.23
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,826.74,638.46
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,785.4,610.18
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,742.07,579.99
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,687.17,539.56
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,631.53,497.46
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,562.63,446.34
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,490.13,389.75
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,389.86,307.01
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,297.49,214.16
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,116.27,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,9.55,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,17.35,0.4
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,26.8,17.22
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,35.94,26.16
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,76.43,42.07
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,127.37,76.34
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,179.95,119.01
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,237.37,168.54
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,294.02,218.32
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,354.5,270.2
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,331.77,258.96
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,269.28,212.05
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,328.63,258.92
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,403.04,316.15
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,384.39,300.17
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,365.6,283.89
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,458.3,355.4
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,549.84,423.99
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,560.98,430.57
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,569.76,435.98
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,728.69,553.88
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,872.82,651.54
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,890.03,660.22
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,903.79,668.16
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,910.58,672.98
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,913.76,675.69
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,908.82,673.26
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,900.31,668.72
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,883.81,659.67
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,864.03,648.5
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,829.89,628.05
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,798.83,609.42
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,755.93,581.39
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,711.42,551.65
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,653.2,510.51
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,594.88,467.97
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,518.82,412.43
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,445.13,355.21
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,346.19,273.66
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,255.13,183.92
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,96.69,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,9.55,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,16.53,0.0
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,29.19,19.13
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,41.49,31.01
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,76.71,48.05
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,120.8,78.83
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,165.93,113.93
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,216.55,156.04
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,277.86,207.34
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,346.72,264.09
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,402.13,309.11
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,459.03,353.27
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,512.24,395.13
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,564.7,435.15
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,613.69,471.06
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,661.71,505.24
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,703.48,534.13
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,743.25,560.55
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,783.44,586.48
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,821.76,610.91
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,848.44,628.04
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,871.94,643.22
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,888.96,653.0
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,902.5,660.66
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,908.78,664.3
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,911.44,665.83
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,906.27,663.3
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,897.56,658.72
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,880.55,650.14
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,860.27,639.52
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,829.23,620.44
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,795.55,599.48
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,758.87,575.96
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,715.15,547.04
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,658.05,506.89
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,600.76,465.43
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,525.86,412.34
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,453.21,357.33
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,354.08,277.45
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,262.71,187.98
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,100.22,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,9.1,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,16.56,0.0
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,26.98,16.94
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,37.03,26.81
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,74.65,41.75
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,124.69,74.73
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,161.37,111.3
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,181.51,135.08
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,252.94,189.05
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,348.12,263.87
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,404.21,311.34
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,461.93,358.89
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,515.32,401.92
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,568.57,443.48
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,617.83,480.84
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,665.92,516.26
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,708.75,547.8
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,749.58,576.54
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,788.65,602.09
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,825.6,625.92
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,852.76,644.11
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,876.7,660.22
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,893.68,670.41
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,907.13,678.35
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,913.58,682.65
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,916.39,684.73
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,910.89,681.87
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,901.82,676.83
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,885.5,666.61
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,865.89,654.29
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,837.33,635.85
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,805.98,615.42
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,763.97,586.86
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,725.85,560.53
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,669.6,520.4
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,613.06,478.84
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,538.29,424.04
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,465.78,368.01
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,364.55,285.06
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,271.37,192.99
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,104.17,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.31,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.63,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,3.95,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,7.02,0.33
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,8.79,1.82
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,33.94,23.08
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,59.22,44.12
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,67.23,50.44
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,75.26,56.7
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,80.65,60.85
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,86.08,65.01
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,134.08,103.49
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,183.96,142.71
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,191.27,148.22
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,198.72,153.96
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,190.51,147.06
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,182.04,140.02
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,176.06,135.28
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,169.96,130.47
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,259.09,201.14
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,342.9,266.1
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,362.93,281.98
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,383.37,298.45
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,366.38,285.83
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,348.99,273.0
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,519.27,408.35
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,670.14,524.15
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,582.35,458.14
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,479.53,380.74
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,447.29,357.81
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,414.48,333.59
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,375.45,303.38
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,336.19,272.19
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,286.85,231.98
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,238.49,191.36
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,179.27,140.46
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,122.46,85.31
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,41.94,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,8.64,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,15.01,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,25.41,14.77
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,37.15,26.09
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,70.23,39.36
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,117.36,69.48
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,135.71,94.53
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,125.4,96.09
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,147.38,114.1
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,169.96,132.36
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,159.62,124.31
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,142.22,110.13
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,153.5,118.76
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,165.07,127.55
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,91.69,68.58
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,20.29,10.81
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,363.72,291.84
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,727.91,569.17
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,632.01,492.05
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,493.08,381.98
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,474.28,367.35
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,452.81,350.22
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,400.75,309.22
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,330.33,254.09
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,525.71,407.95
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,709.9,547.15
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,703.6,542.2
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,695.01,536.57
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,776.6,597.38
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,838.76,641.4
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,810.16,621.75
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,778.93,600.65
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,737.09,571.92
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,699.13,545.48
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,642.8,503.95
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,586.41,461.3
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,511.93,404.98
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,439.86,347.7
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,341.16,265.65
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,250.43,176.31
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,94.46,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,4.09,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,7.91,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,22.38,12.67
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,36.21,26.24
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,52.77,39.6
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,69.84,54.65
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,87.19,69.45
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,105.56,85.03
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,138.95,112.45
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,175.74,142.92
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,239.76,195.52
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,317.1,259.61
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,263.78,216.57
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,189.21,153.91
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,201.11,163.4
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,213.22,172.92
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,183.33,147.63
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,152.44,121.51
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,108.76,85.19
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,66.42,49.9
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,66.86,50.27
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,67.31,50.64
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,82.93,63.51
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,99.33,76.96
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,66.41,49.76
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,34.45,23.2
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,55.28,40.64
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,76.16,58.1
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,160.32,128.81
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,247.69,201.25
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,231.08,187.92
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,214.52,174.66
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,194.7,158.9
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,174.93,142.95
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,139.15,113.01
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,117.11,94.26
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,91.63,72.36
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,66.32,50.34
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,44.8,31.56
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,21.77,10.79
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,10.91,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.31,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.63,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,3.95,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,5.26,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,7.02,0.57
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,8.79,2.14
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,11.43,4.47
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,14.08,6.8
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,60.11,47.19
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,106.78,87.53
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,75.26,60.06
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,44.17,32.97
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,82.01,65.7
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,121.04,99.05
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,163.04,134.8
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,206.82,171.72
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,165.65,136.71
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,124.37,101.47
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,66.42,51.88
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,10.59,3.56
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,38.01,27.34
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,65.52,51.0
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,60.63,46.82
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,55.73,42.65
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,94.0,75.65
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,136.06,111.72
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,80.42,64.16
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,29.99,20.56
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,47.69,36.07
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,65.45,51.63
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,58.77,46.01
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,52.11,40.34
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,45.01,34.14
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,37.92,27.87
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,30.4,21.14
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,22.88,14.35
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,15.82,7.92
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,8.78,1.18
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.55,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.91,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.82,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,6.14,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,10.53,3.8
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,15.82,8.21
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,21.11,13.0
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,26.41,17.75
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,31.72,22.46
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,31.28,22.04
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,30.85,21.61
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,37.05,27.0
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,43.26,32.37
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,45.93,34.61
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,48.6,36.86
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,93.38,75.36
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,139.71,114.54
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,115.58,93.87
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,91.62,73.37
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,112.98,91.55
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,134.83,110.04
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,145.64,119.14
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,156.71,128.47
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,208.39,172.66
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,278.35,231.6
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,206.7,171.38
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,150.87,123.85
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,99.3,80.13
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,51.27,38.91
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,151.02,126.19
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,260.96,220.95
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,151.29,126.97
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,47.68,36.26
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,42.8,32.15
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,37.92,27.97
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,32.6,23.3
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,27.3,18.58
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,21.99,13.84
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,16.7,9.05
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,11.42,4.22
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,6.14,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,3.18,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,21.83,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,26.73,16.32
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,32.52,24.03
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,68.05,37.38
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,123.56,73.35
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,167.55,112.4
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,207.56,151.72
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,285.23,219.32
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,373.18,295.74
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,435.32,351.79
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,498.47,407.03
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,558.55,458.01
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,618.24,506.9
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,673.28,550.61
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,726.93,591.9
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,774.95,627.81
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,820.63,659.95
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,860.13,686.44
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,896.51,710.48
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,927.52,731.89
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,955.06,750.91
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,974.69,763.69
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,990.47,773.98
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,999.69,780.76
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,1004.93,785.04
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,1000.92,782.31
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,992.94,777.09
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,976.87,766.71
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,957.08,753.91
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,925.76,733.53
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,891.3,710.8
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,846.81,679.32
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,800.01,645.56
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,739.77,600.3
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,686.42,558.92
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,607.15,496.52
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,529.86,433.01
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,423.64,342.96
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,325.32,241.21
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,129.29,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,11.82,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,19.79,10.19
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,27.82,19.43
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,60.27,30.01
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,113.53,63.12
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,169.7,109.24
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,229.76,163.16
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,288.91,217.97
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,350.62,274.6
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,410.04,327.73
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,469.76,379.25
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,525.9,427.29
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,581.54,473.68
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,633.21,515.87
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,683.41,555.85
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,728.84,590.54
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,771.94,620.82
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,810.06,647.01
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,845.35,670.87
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,874.15,690.83
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,899.53,708.29
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,919.52,721.24
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,935.83,731.68
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,943.79,736.95
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,947.9,739.67
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,946.18,738.88
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,940.66,735.78
